Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.4,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,14.84,6.81
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,25.62,17.5
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,36.26,26.29
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,48.0,36.93
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,59.93,47.63
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,71.63,57.98
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,83.48,68.34
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,100.47,82.94
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,117.8,97.64
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,111.83,92.23
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,105.63,86.67
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,221.09,186.09
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,338.43,285.22
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,407.96,343.55
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,473.79,398.55
2016,1,1,11,45,199.5,254.0,4.2,5.5,368.0,395.65,332.21
2016,1,1,12,0,70.0,264.0,4.2,6.0,306.0,304.79,254.22
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.5,259.87,216.5
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,199.04,164.87
2016,1,1,12,45,42.0,240.0,4.05,6.0,265.0,268.97,224.41
2016,1,1,13,0,71.0,267.0,4.0,6.0,309.0,328.88,274.7
2016,1,1,13,15,37.5,225.5,3.95,6.0,248.0,255.74,213.23
2016,1,1,13,30,4.0,184.0,3.9,6.0,187.0,167.2,138.0
2016,1,1,13,45,39.5,213.0,3.85,6.0,235.0,250.02,209.41
2016,1,1,14,0,75.0,242.0,3.8,6.0,283.0,322.88,271.24
2016,1,1,14,15,39.0,204.0,3.7,6.0,225.5,246.15,206.38
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,153.75,127.31
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,122.43,100.85
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,91.59,74.41
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,83.08,67.23
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,74.6,59.99
2016,1,1,15,45,0.0,76.5,2.8,6.0,76.5,65.11,51.8
2016,1,1,16,0,0.0,66.0,2.6,6.0,66.0,55.63,43.52
2016,1,1,16,15,0.0,54.5,2.35,5.5,54.5,45.13,34.31
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,35.56,25.79
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,26.42,17.49
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,17.31,9.15
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,9.87,1.34
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.56,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,4.0,6.5,5.34,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,10.69,3.34
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,18.54,11.18
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,26.41,18.74
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,35.55,25.96
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,44.7,34.09
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,53.03,41.45
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,61.32,48.68
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,100.26,82.21
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,141.33,117.06
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,152.44,126.25
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,163.57,135.47
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,161.51,133.26
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,158.71,130.44
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,190.91,157.35
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,236.17,194.57
2016,1,2,11,45,17.0,200.5,0.8,6.0,210.0,186.32,152.91
2016,1,2,12,0,0.0,170.0,0.8,6.0,170.0,146.23,119.23
2016,1,2,12,15,0.0,155.0,0.85,6.0,155.0,132.78,108.09
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,119.33,96.81
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,96.45,77.35
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,74.02,58.21
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,59.38,45.75
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,44.78,33.25
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,85.17,67.86
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,130.56,106.08
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,126.03,102.27
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,121.58,98.69
2016,1,2,14,45,1.5,145.0,0.6,8.0,146.0,131.77,107.52
2016,1,2,15,0,3.0,152.0,0.5,8.0,154.0,143.16,117.29
2016,1,2,15,15,1.5,139.0,0.4,7.5,140.0,130.11,106.58
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,117.16,95.94
2016,1,2,15,45,0.0,111.0,0.25,7.0,111.0,103.35,84.36
2016,1,2,16,0,0.0,96.0,0.2,7.0,96.0,89.54,72.62
2016,1,2,16,15,0.0,79.5,0.2,6.5,79.5,73.8,59.15
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,57.85,45.21
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,42.17,31.19
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,25.86,16.49
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,14.85,5.19
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.27,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,5.5,30.0,12.28,0.0
2016,1,3,8,0,341.0,30.0,3.0,6.0,60.0,24.92,15.03
2016,1,3,8,15,442.0,39.5,3.0,6.5,104.5,32.33,23.3
2016,1,3,8,30,543.0,49.0,3.0,7.0,149.0,42.97,33.42
2016,1,3,8,45,606.0,55.5,3.05,7.5,196.5,89.54,50.33
2016,1,3,9,0,669.0,62.0,3.1,8.0,244.0,143.79,88.83
2016,1,3,9,15,360.5,102.0,3.1,8.5,202.5,159.47,116.89
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,131.67,106.44
2016,1,3,9,45,63.5,161.0,3.15,10.0,186.5,156.22,126.88
2016,1,3,10,0,75.0,180.0,3.2,11.0,212.0,182.48,148.53
2016,1,3,10,15,82.5,196.5,3.15,11.0,234.5,206.49,168.71
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,231.6,189.65
2016,1,3,10,45,135.0,228.5,3.05,11.5,298.5,284.9,233.25
2016,1,3,11,0,180.0,244.0,3.0,12.0,340.0,336.16,274.72
2016,1,3,11,15,174.0,255.0,2.95,12.5,350.5,355.25,289.47
2016,1,3,11,30,168.0,266.0,2.9,13.0,361.0,373.71,303.53
2016,1,3,11,45,276.0,256.0,2.9,13.5,416.5,465.19,376.88
2016,1,3,12,0,384.0,246.0,2.9,14.0,472.0,552.32,445.24
2016,1,3,12,15,352.5,255.5,2.9,14.0,465.0,555.76,447.05
2016,1,3,12,30,321.0,265.0,2.9,14.0,458.0,556.22,446.95
2016,1,3,12,45,617.5,177.0,2.9,14.0,545.5,754.49,602.48
2016,1,3,13,0,914.0,89.0,2.9,14.0,633.0,925.09,724.63
2016,1,3,13,15,911.0,88.5,2.9,14.0,622.5,944.25,736.87
2016,1,3,13,30,908.0,88.0,2.9,14.0,612.0,959.86,748.19
2016,1,3,13,45,904.0,86.0,2.95,14.5,594.0,969.11,754.29
2016,1,3,14,0,900.0,84.0,3.0,15.0,576.0,974.69,758.05
2016,1,3,14,15,889.5,82.5,3.0,15.0,549.5,981.72,764.04
2016,1,3,14,30,879.0,81.0,3.0,15.0,523.0,974.42,760.19
2016,1,3,14,45,866.0,78.0,3.0,15.0,490.0,959.12,750.99
2016,1,3,15,0,853.0,75.0,3.0,15.0,457.0,940.3,739.42
2016,1,3,15,15,831.5,72.5,2.75,14.5,417.5,910.75,719.49
2016,1,3,15,30,810.0,70.0,2.5,14.0,378.0,878.23,697.19
2016,1,3,15,45,783.0,65.0,2.3,13.5,334.0,834.73,666.83
2016,1,3,16,0,756.0,60.0,2.1,13.0,290.0,789.07,634.02
2016,1,3,16,15,708.0,55.0,1.9,12.0,242.5,723.25,585.91
2016,1,3,16,30,660.0,50.0,1.7,11.0,195.0,656.96,535.06
2016,1,3,16,45,587.5,42.5,1.5,10.0,148.0,568.01,463.62
2016,1,3,17,0,515.0,35.0,1.3,9.0,101.0,481.23,388.79
2016,1,3,17,15,367.0,24.5,1.3,8.5,60.5,349.17,248.69
2016,1,3,17,30,219.0,14.0,1.3,8.0,20.0,165.24,0.0
2016,1,3,17,45,109.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,11.56,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,23.68,14.24
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,29.73,21.35
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,38.22,29.61
2016,1,4,8,45,728.5,44.5,2.9,4.0,213.5,89.92,47.26
2016,1,4,9,0,785.0,49.0,2.9,5.0,263.0,148.44,88.58
2016,1,4,9,15,821.0,52.5,2.9,5.5,310.5,208.65,140.31
2016,1,4,9,30,857.0,56.0,2.9,6.0,358.0,273.93,199.87
2016,1,4,9,45,881.0,58.5,2.95,7.0,401.0,336.15,257.61
2016,1,4,10,0,905.0,61.0,3.0,8.0,444.0,400.01,315.76
2016,1,4,10,15,921.5,63.0,2.95,8.5,481.0,461.55,370.96
2016,1,4,10,30,938.0,65.0,2.9,9.0,518.0,523.31,424.46
2016,1,4,10,45,949.0,66.5,2.9,9.5,548.0,581.58,473.5
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,638.92,520.13
2016,1,4,11,15,967.5,69.0,2.85,10.0,600.5,692.32,563.06
2016,1,4,11,30,975.0,70.0,2.8,10.0,623.0,743.93,603.44
2016,1,4,11,45,975.5,72.0,2.75,10.5,637.0,789.61,635.38
2016,1,4,12,0,976.0,74.0,2.7,11.0,651.0,832.51,664.39
2016,1,4,12,15,977.5,74.5,2.65,11.0,657.0,871.52,691.5
2016,1,4,12,30,979.0,75.0,2.6,11.0,663.0,907.46,716.24
2016,1,4,12,45,977.0,75.0,2.6,11.5,660.0,936.57,735.17
2016,1,4,13,0,975.0,75.0,2.6,12.0,657.0,962.12,751.62
2016,1,4,13,15,971.0,74.5,2.6,12.0,645.5,981.58,765.31
2016,1,4,13,30,967.0,74.0,2.6,12.0,634.0,997.24,776.56
2016,1,4,13,45,959.0,73.5,2.6,12.0,614.5,1005.3,782.75
2016,1,4,14,0,951.0,73.0,2.6,12.0,595.0,1009.42,786.5
2016,1,4,14,15,940.5,72.0,2.6,12.0,567.5,1006.62,785.69
2016,1,4,14,30,930.0,71.0,2.6,12.0,540.0,1000.0,782.47
2016,1,4,14,45,912.5,69.5,2.6,12.0,505.5,982.28,771.66
2016,1,4,15,0,895.0,68.0,2.6,12.0,471.0,961.07,758.52
2016,1,4,15,15,873.5,65.5,2.45,11.5,430.5,931.43,739.26
2016,1,4,15,30,852.0,63.0,2.3,11.0,390.0,908.85,724.82
2016,1,4,15,45,820.0,60.0,2.15,11.0,344.5,862.84,691.67
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,814.74,656.33
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.0,748.95,608.32
2016,1,4,16,30,692.0,48.0,1.6,9.0,201.0,682.67,557.52
2016,1,4,16,45,613.0,41.0,1.45,8.0,152.5,588.19,482.24
2016,1,4,17,0,534.0,34.0,1.3,7.0,104.0,496.41,403.87
2016,1,4,17,15,386.5,24.0,1.35,6.5,62.5,354.33,259.78
2016,1,4,17,30,239.0,14.0,1.4,6.0,21.0,179.6,0.0
2016,1,4,17,45,119.5,7.0,1.45,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.5,12.11,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,53.0,25.59,15.8
2016,1,5,8,15,319.5,45.5,3.1,2.0,92.5,35.06,26.22
2016,1,5,8,30,394.0,60.0,3.1,2.0,132.0,46.41,37.27
2016,1,5,8,45,442.0,71.0,3.1,2.5,174.0,86.42,55.19
2016,1,5,9,0,490.0,82.0,3.1,3.0,216.0,135.11,91.26
2016,1,5,9,15,537.0,86.5,3.0,3.5,256.0,181.31,130.1
2016,1,5,9,30,584.0,91.0,2.9,4.0,296.0,232.95,176.19
2016,1,5,9,45,688.0,86.5,2.85,4.5,356.5,299.1,233.93
2016,1,5,10,0,792.0,82.0,2.8,5.0,417.0,377.31,302.14
2016,1,5,10,15,811.0,84.5,2.75,5.0,453.0,435.23,354.85
2016,1,5,10,30,830.0,87.0,2.7,5.0,489.0,493.91,406.8
2016,1,5,10,45,843.5,89.0,2.65,5.5,518.0,549.63,454.07
2016,1,5,11,0,857.0,91.0,2.6,6.0,547.0,604.95,499.41
2016,1,5,11,15,865.5,92.5,2.6,6.5,569.0,655.92,540.14
2016,1,5,11,30,874.0,94.0,2.6,7.0,591.0,705.47,578.62
2016,1,5,11,45,891.0,90.0,2.6,7.5,607.0,747.71,610.29
2016,1,5,12,0,908.0,86.0,2.6,8.0,623.0,793.57,642.56
2016,1,5,12,15,909.5,86.5,2.6,8.5,629.0,830.43,667.79
2016,1,5,12,30,911.0,87.0,2.6,9.0,635.0,864.44,690.81
2016,1,5,12,45,909.0,87.0,2.6,9.5,632.0,891.86,709.0
2016,1,5,13,0,907.0,87.0,2.6,10.0,629.0,915.96,724.83
2016,1,5,13,15,902.5,86.0,2.6,10.0,618.5,933.19,737.21
2016,1,5,13,30,898.0,85.0,2.6,10.0,608.0,946.83,747.25
2016,1,5,13,45,666.5,148.5,2.6,10.5,530.0,835.87,667.0
2016,1,5,14,0,435.0,212.0,2.6,11.0,452.0,689.35,556.22
2016,1,5,14,15,491.0,186.5,2.55,11.0,445.5,720.87,583.42
2016,1,5,14,30,547.0,161.0,2.5,11.0,439.0,749.45,606.5
2016,1,5,14,45,514.5,157.0,2.5,11.0,404.5,715.99,582.37
2016,1,5,15,0,482.0,153.0,2.5,11.0,370.0,680.51,556.76
2016,1,5,15,15,453.0,147.0,2.35,10.5,337.5,644.27,530.42
2016,1,5,15,30,424.0,141.0,2.2,10.0,305.0,606.75,502.63
2016,1,5,15,45,394.5,128.5,2.05,10.0,267.0,559.73,466.2
2016,1,5,16,0,365.0,116.0,1.9,10.0,229.0,512.13,428.55
2016,1,5,16,15,332.5,100.0,1.8,9.5,190.5,457.19,384.92
2016,1,5,16,30,300.0,84.0,1.7,9.0,152.0,402.59,339.88
2016,1,5,16,45,241.0,67.5,1.65,8.5,113.5,309.52,261.39
2016,1,5,17,0,182.0,51.0,1.6,8.0,75.0,237.71,197.4
2016,1,5,17,15,91.0,33.0,1.75,8.0,45.0,142.71,104.96
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,12.8,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,14.01,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,27.75,17.26
2016,1,6,8,15,280.0,50.5,2.55,6.0,93.0,38.63,28.97
2016,1,6,8,30,377.0,65.0,2.6,6.0,134.0,49.35,39.35
2016,1,6,8,45,432.5,77.0,2.65,6.5,178.0,89.38,57.53
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,136.58,91.28
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,188.57,134.61
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,242.77,182.4
2016,1,6,9,45,607.0,111.5,2.6,7.5,348.0,295.37,229.99
2016,1,6,10,0,635.0,118.0,2.6,8.0,387.0,350.7,279.43
2016,1,6,10,15,317.5,95.0,2.6,8.0,229.5,230.16,188.1
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,59.73,46.13
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,96.22,77.32
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,133.91,108.86
2016,1,6,11,15,0.0,159.0,2.7,9.5,159.0,135.11,109.43
2016,1,6,11,30,0.0,160.0,2.7,10.0,160.0,136.3,110.08
2016,1,6,11,45,0.0,132.5,2.7,10.5,132.5,111.95,89.41
2016,1,6,12,0,0.0,105.0,2.7,11.0,105.0,87.83,68.97
2016,1,6,12,15,26.0,184.0,2.65,11.0,199.5,190.64,155.38
2016,1,6,12,30,52.0,263.0,2.6,11.0,294.0,297.38,242.52
2016,1,6,12,45,26.0,172.5,2.55,11.0,188.0,183.08,148.75
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,68.17,52.3
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,61.48,46.77
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,54.79,41.15
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,56.87,42.96
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,58.94,44.79
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,48.08,35.61
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,37.25,26.41
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,45.56,33.61
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,53.88,40.83
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,48.86,36.61
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,43.86,32.39
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,38.44,27.78
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,33.04,23.14
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,27.22,18.13
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,21.42,13.05
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,16.05,8.25
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,10.68,3.44
2016,1,6,17,15,0.0,7.5,0.55,10.0,7.5,6.15,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.71,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,12.38,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,24.11,14.17
2016,1,7,8,15,462.5,38.0,2.35,7.0,106.0,31.14,22.19
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,38.17,29.08
2016,1,7,8,45,628.0,53.0,2.5,7.5,199.0,83.56,45.88
2016,1,7,9,0,690.0,59.0,2.6,8.0,247.0,140.82,85.52
2016,1,7,9,15,345.0,90.0,2.6,8.5,184.0,143.29,103.46
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,99.58,80.79
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,125.91,102.34
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,158.26,128.78
2016,1,7,10,15,450.5,123.0,2.65,12.0,340.5,311.91,251.24
2016,1,7,10,30,866.0,76.0,2.6,13.0,496.0,497.52,398.1
2016,1,7,10,45,883.5,76.0,2.6,14.0,526.5,552.95,442.58
2016,1,7,11,0,901.0,76.0,2.6,15.0,557.0,609.62,487.03
2016,1,7,11,15,910.0,77.0,2.7,15.5,580.0,661.57,527.75
2016,1,7,11,30,919.0,78.0,2.8,16.0,603.0,712.02,566.29
2016,1,7,11,45,926.0,77.5,2.95,17.0,618.0,757.67,598.37
2016,1,7,12,0,933.0,77.0,3.1,18.0,633.0,801.13,627.49
2016,1,7,12,15,936.0,77.5,3.1,18.5,639.5,840.16,653.5
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,876.37,677.31
2016,1,7,12,45,942.0,76.5,3.15,19.5,645.0,907.22,697.59
2016,1,7,13,0,945.0,75.0,3.2,20.0,644.0,934.86,715.65
2016,1,7,13,15,942.0,74.5,3.2,20.0,634.0,954.92,729.58
2016,1,7,13,30,939.0,74.0,3.2,20.0,624.0,971.31,741.19
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.5,981.8,748.95
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,988.5,754.36
2016,1,7,14,15,921.0,69.5,3.1,20.0,561.0,985.66,752.66
2016,1,7,14,30,911.0,68.0,3.0,20.0,535.0,979.04,748.6
2016,1,7,14,45,897.5,66.5,2.95,20.0,501.5,965.38,740.31
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,948.25,729.75
2016,1,7,15,15,863.5,62.5,2.5,19.5,429.0,919.78,709.7
2016,1,7,15,30,843.0,60.0,2.1,19.0,390.0,888.4,687.21
2016,1,7,15,45,813.5,57.0,1.75,18.5,345.5,855.19,663.27
2016,1,7,16,0,784.0,54.0,1.4,18.0,301.0,809.71,629.75
2016,1,7,16,15,739.0,50.0,1.35,17.0,253.5,747.49,587.67
2016,1,7,16,30,694.0,46.0,1.3,16.0,206.0,684.73,542.84
2016,1,7,16,45,620.0,40.0,1.3,15.0,157.5,595.57,475.54
2016,1,7,17,0,546.0,34.0,1.3,14.0,109.0,508.78,405.03
2016,1,7,17,15,407.5,24.5,1.35,13.5,67.5,374.21,279.88
2016,1,7,17,30,269.0,15.0,1.4,13.0,26.0,229.66,0.0
2016,1,7,17,45,134.5,7.5,1.5,12.5,13.0,6.4,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,62.5,16.0,2.3,7.5,21.5,13.66,0.0
2016,1,8,8,0,125.0,32.0,2.4,8.0,43.0,24.99,14.81
2016,1,8,8,15,167.5,50.5,2.3,8.5,75.5,38.72,28.75
2016,1,8,8,30,210.0,69.0,2.2,9.0,108.0,52.13,41.37
2016,1,8,8,45,232.5,88.0,2.15,9.5,142.0,83.1,58.66
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,118.62,85.42
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,153.78,114.4
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,191.77,147.08
2016,1,8,9,45,549.0,108.0,2.85,12.0,331.0,272.3,208.98
2016,1,8,10,0,797.0,80.0,3.1,13.0,419.0,373.21,289.98
2016,1,8,10,15,816.0,82.5,3.25,13.5,455.0,431.51,341.39
2016,1,8,10,30,835.0,85.0,3.4,14.0,491.0,490.6,392.17
2016,1,8,10,45,626.5,147.0,3.55,15.0,462.0,488.03,392.11
2016,1,8,11,0,418.0,209.0,3.7,16.0,433.0,456.87,367.33
2016,1,8,11,15,332.5,236.0,3.7,16.5,419.0,444.45,357.26
2016,1,8,11,30,247.0,263.0,3.7,17.0,405.0,421.74,338.27
2016,1,8,11,45,343.5,250.0,3.7,17.5,452.0,504.89,403.91
2016,1,8,12,0,440.0,237.0,3.7,18.0,499.0,596.39,474.14
2016,1,8,12,15,435.5,242.5,3.6,18.0,504.5,620.01,491.39
2016,1,8,12,30,431.0,248.0,3.5,18.0,510.0,641.87,507.49
2016,1,8,12,45,215.5,191.0,3.45,18.5,322.0,396.29,317.64
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,114.15,87.91
2016,1,8,13,15,98.5,206.0,3.25,19.0,264.0,305.89,245.17
2016,1,8,13,30,197.0,278.0,3.1,19.0,394.0,485.91,385.85
2016,1,8,13,45,98.5,145.0,3.0,19.0,203.0,245.66,197.48
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,9.91,2.6
2016,1,8,14,15,190.5,109.5,2.7,19.0,207.5,315.35,258.41
2016,1,8,14,30,381.0,207.0,2.5,19.0,403.0,623.64,496.13
2016,1,8,14,45,420.0,184.5,2.3,19.0,388.0,658.23,520.34
2016,1,8,15,0,459.0,162.0,2.1,19.0,373.0,670.12,530.13
2016,1,8,15,15,400.0,156.5,1.75,18.5,329.0,606.26,482.07
2016,1,8,15,30,341.0,151.0,1.4,18.0,285.0,521.84,418.77
2016,1,8,15,45,321.0,137.5,1.1,18.0,252.5,484.59,390.22
2016,1,8,16,0,301.0,124.0,0.8,18.0,220.0,446.97,360.37
2016,1,8,16,15,449.0,91.5,0.75,17.0,209.0,548.68,440.61
2016,1,8,16,30,597.0,59.0,0.7,16.0,198.0,627.69,497.53
2016,1,8,16,45,528.5,50.0,0.7,15.5,152.0,542.38,431.03
2016,1,8,17,0,460.0,41.0,0.7,15.0,106.0,459.81,364.12
2016,1,8,17,15,324.0,29.0,0.7,14.5,66.0,327.69,246.17
2016,1,8,17,30,188.0,17.0,0.7,14.0,26.0,182.17,0.0
2016,1,8,17,45,94.0,8.5,0.75,13.5,13.0,70.12,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,12.38,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,24.14,14.29
2016,1,9,8,15,476.5,38.0,6.55,5.5,108.0,31.2,22.33
2016,1,9,8,30,581.0,47.0,6.7,6.0,154.0,38.24,29.22
2016,1,9,8,45,644.5,53.0,6.85,6.5,203.0,81.9,44.93
2016,1,9,9,0,708.0,59.0,7.0,7.0,252.0,140.27,84.98
2016,1,9,9,15,747.5,63.5,7.0,7.0,299.0,197.47,133.34
2016,1,9,9,30,787.0,68.0,7.0,7.0,346.0,259.02,189.68
2016,1,9,9,45,816.5,70.5,7.05,7.5,389.5,319.71,246.81
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,382.91,305.85
2016,1,9,10,15,865.0,75.5,7.1,8.0,470.5,443.91,362.84
2016,1,9,10,30,884.0,78.0,7.1,8.0,508.0,505.62,419.15
2016,1,9,10,45,897.0,79.5,7.1,8.5,538.5,561.37,468.48
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,617.93,517.01
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.5,670.28,561.78
2016,1,9,11,30,927.0,83.0,7.0,9.0,616.0,721.09,604.31
2016,1,9,11,45,932.0,84.0,6.95,9.5,631.0,767.6,640.4
2016,1,9,12,0,937.0,85.0,6.9,10.0,646.0,811.81,673.0
2016,1,9,12,15,939.0,85.5,6.85,10.0,652.5,850.58,702.38
2016,1,9,12,30,941.0,86.0,6.8,10.0,659.0,886.44,729.45
2016,1,9,12,45,689.5,164.0,6.75,10.0,583.0,801.16,663.17
2016,1,9,13,0,438.0,242.0,6.7,10.0,507.0,676.61,560.86
2016,1,9,13,15,684.0,164.0,6.65,10.0,570.5,838.62,693.21
2016,1,9,13,30,930.0,86.0,6.6,10.0,634.0,977.9,799.2
2016,1,9,13,45,923.0,85.0,6.55,10.0,615.0,986.53,805.51
2016,1,9,14,0,916.0,84.0,6.5,10.0,596.0,991.36,809.8
2016,1,9,14,15,692.5,135.5,6.45,10.0,513.0,865.13,714.54
2016,1,9,14,30,469.0,187.0,6.4,10.0,430.0,705.67,589.6
2016,1,9,14,45,238.0,174.0,6.4,10.0,297.5,447.74,378.7
2016,1,9,15,0,7.0,161.0,6.4,10.0,165.0,155.53,127.78
2016,1,9,15,15,4.5,148.5,6.25,9.5,151.0,142.13,117.02
2016,1,9,15,30,2.0,136.0,6.1,9.0,137.0,128.88,106.05
2016,1,9,15,45,1.0,121.0,6.0,8.5,121.5,114.26,93.83
2016,1,9,16,0,0.0,106.0,5.9,8.0,106.0,99.7,81.48
2016,1,9,16,15,0.0,89.0,5.55,7.5,89.0,83.56,67.6
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,67.24,53.32
2016,1,9,16,45,0.0,55.5,4.9,6.5,55.5,51.26,39.11
2016,1,9,17,0,0.0,39.0,4.6,6.0,39.0,34.74,24.28
2016,1,9,17,15,0.0,24.5,4.35,5.5,24.5,20.25,10.81
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,8.23,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.27,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,197.0,14.5,2.7,-0.5,32.0,12.38,0.0
2016,1,10,8,0,394.0,29.0,3.0,0.0,64.0,24.2,14.73
2016,1,10,8,15,497.5,38.5,3.1,0.5,111.0,31.71,23.33
2016,1,10,8,30,601.0,48.0,3.2,1.0,158.0,39.18,30.73
2016,1,10,8,45,663.5,54.0,3.3,1.5,208.0,85.65,48.96
2016,1,10,9,0,726.0,60.0,3.4,2.0,258.0,141.97,87.11
2016,1,10,9,15,765.0,64.0,3.35,2.5,306.0,199.71,135.94
2016,1,10,9,30,804.0,68.0,3.3,3.0,354.0,261.74,192.53
2016,1,10,9,45,831.5,71.0,3.25,3.5,397.5,323.35,250.33
2016,1,10,10,0,859.0,74.0,3.2,4.0,441.0,387.23,309.49
2016,1,10,10,15,877.5,76.5,3.05,4.5,479.0,448.85,365.36
2016,1,10,10,30,896.0,79.0,2.9,5.0,517.0,511.09,419.82
2016,1,10,10,45,909.5,80.5,2.8,5.5,548.0,567.87,468.15
2016,1,10,11,0,923.0,82.0,2.7,6.0,579.0,625.45,515.31
2016,1,10,11,15,931.0,83.5,2.55,6.0,602.5,678.77,558.21
2016,1,10,11,30,939.0,85.0,2.4,6.0,626.0,730.48,598.44
2016,1,10,11,45,941.0,87.0,2.3,6.5,640.5,776.59,631.54
2016,1,10,12,0,943.0,89.0,2.2,7.0,655.0,820.15,660.78
2016,1,10,12,15,945.0,89.5,2.1,7.0,661.5,859.34,687.55
2016,1,10,12,30,947.0,90.0,2.0,7.0,668.0,895.59,711.91
2016,1,10,12,45,946.0,89.5,1.9,7.5,666.0,925.04,729.9
2016,1,10,13,0,945.0,89.0,1.8,8.0,664.0,951.07,745.33
2016,1,10,13,15,941.0,88.5,1.7,8.0,653.5,970.86,757.68
2016,1,10,13,30,937.0,88.0,1.6,8.0,643.0,986.94,767.52
2016,1,10,13,45,928.5,87.5,1.55,8.0,623.5,995.03,772.79
2016,1,10,14,0,920.0,87.0,1.5,8.0,604.0,999.27,775.69
2016,1,10,14,15,909.0,85.5,1.5,8.0,577.0,996.04,774.55
2016,1,10,14,30,898.0,84.0,1.5,8.0,550.0,999.92,778.56
2016,1,10,14,45,883.0,81.5,1.5,8.0,516.5,984.04,769.09
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,964.53,757.44
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.5,934.91,739.27
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,902.2,718.76
2016,1,10,15,45,791.5,70.0,1.4,7.0,356.5,855.03,686.88
2016,1,10,16,0,759.0,66.0,1.4,7.0,311.0,805.72,652.6
2016,1,10,16,15,711.5,61.0,1.25,6.5,263.0,740.18,604.19
2016,1,10,16,30,664.0,56.0,1.1,6.0,215.0,682.44,559.64
2016,1,10,16,45,587.5,49.0,1.0,5.5,166.0,591.12,487.16
2016,1,10,17,0,511.0,42.0,0.9,5.0,117.0,502.65,412.88
2016,1,10,17,15,255.5,36.5,0.95,4.5,74.0,286.46,227.77
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,48.38,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.5,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,16.0,1.1,0.5,20.5,13.66,0.0
2016,1,11,8,0,106.0,32.0,1.2,1.0,41.0,24.95,15.36
2016,1,11,8,15,141.0,51.5,1.25,1.5,72.0,39.31,30.18
2016,1,11,8,30,176.0,71.0,1.3,2.0,103.0,53.29,43.64
2016,1,11,8,45,197.0,90.0,1.4,3.0,136.0,80.77,59.71
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,113.89,84.97
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,147.63,113.21
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,183.87,144.68
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,218.52,175.36
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,253.38,205.65
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,292.92,239.53
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,334.68,274.69
2016,1,11,10,45,585.5,149.5,1.5,7.5,458.0,466.09,380.85
2016,1,11,11,0,874.0,92.0,1.5,8.0,563.0,609.55,493.7
2016,1,11,11,15,882.5,93.5,1.45,8.5,586.0,661.93,533.01
2016,1,11,11,30,891.0,95.0,1.4,9.0,609.0,712.88,570.7
2016,1,11,11,45,687.5,160.0,1.4,9.5,563.0,678.94,542.47
2016,1,11,12,0,484.0,225.0,1.4,10.0,517.0,616.43,492.87
2016,1,11,12,15,313.5,259.0,1.4,10.0,449.0,524.85,422.06
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,419.67,338.25
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.5,537.37,432.41
2016,1,11,13,0,411.0,251.0,1.5,11.0,502.0,644.87,514.77
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.5,602.59,481.06
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,556.3,445.26
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,471.28,380.13
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,383.13,310.96
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.5,457.16,371.79
2016,1,11,14,30,254.0,232.0,1.4,11.0,365.0,531.9,430.91
2016,1,11,14,45,298.0,210.0,1.4,11.5,356.5,551.58,446.89
