Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,342.0,188.0,1.4,12.0,348.0,569.21,461.78
2016,1,11,15,15,328.0,175.5,1.3,11.5,319.0,541.55,441.74
2016,1,11,15,30,314.0,163.0,1.2,11.0,290.0,512.87,421.03
2016,1,11,15,45,518.5,116.5,1.1,11.0,297.5,660.82,537.04
2016,1,11,16,0,723.0,70.0,1.0,11.0,305.0,786.13,626.45
2016,1,11,16,15,675.5,64.5,0.95,10.5,257.5,721.45,578.47
2016,1,11,16,30,628.0,59.0,0.9,10.0,210.0,656.58,530.65
2016,1,11,16,45,557.5,51.0,0.85,9.5,162.5,569.79,463.34
2016,1,11,17,0,487.0,43.0,0.8,9.0,115.0,485.61,394.05
2016,1,11,17,15,359.0,31.5,0.85,8.5,73.5,358.06,281.86
2016,1,11,17,30,231.0,20.0,0.9,8.0,32.0,220.96,27.99
2016,1,11,17,45,115.5,10.0,0.95,8.0,16.0,86.26,0.0
2016,1,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,14.0,3.15,3.0,32.0,11.46,0.0
2016,1,12,8,0,404.0,28.0,3.5,4.0,64.0,23.32,13.76
2016,1,12,8,15,506.0,36.5,3.35,4.5,110.5,30.01,21.42
2016,1,12,8,30,608.0,45.0,3.2,5.0,157.0,39.97,30.97
2016,1,12,8,45,669.0,50.5,3.05,6.0,206.5,80.17,44.12
2016,1,12,9,0,730.0,56.0,2.9,7.0,256.0,136.09,80.43
2016,1,12,9,15,768.5,60.0,2.7,8.0,303.5,193.93,127.86
2016,1,12,9,30,807.0,64.0,2.5,9.0,351.0,256.0,182.76
2016,1,12,9,45,833.5,66.5,2.35,10.0,394.5,316.99,238.11
2016,1,12,10,0,860.0,69.0,2.2,11.0,438.0,380.14,294.33
2016,1,12,10,15,878.0,71.5,2.05,11.5,476.0,441.21,347.85
2016,1,12,10,30,896.0,74.0,1.9,12.0,514.0,502.53,399.55
2016,1,12,10,45,909.0,75.5,1.8,13.0,545.0,560.48,445.98
2016,1,12,11,0,922.0,77.0,1.7,14.0,576.0,617.84,489.86
2016,1,12,11,15,930.5,78.0,1.6,14.5,599.5,671.01,529.68
2016,1,12,11,30,939.0,79.0,1.5,15.0,623.0,722.61,566.81
2016,1,12,11,45,945.5,79.0,1.4,15.5,638.5,769.89,598.43
2016,1,12,12,0,952.0,79.0,1.3,16.0,654.0,814.92,626.54
2016,1,12,12,15,954.0,79.5,1.25,16.0,661.0,854.49,652.17
2016,1,12,12,30,956.0,80.0,1.2,16.0,668.0,891.11,675.56
2016,1,12,12,45,955.5,79.5,1.15,16.0,666.0,921.3,694.47
2016,1,12,13,0,955.0,79.0,1.1,16.0,664.0,948.07,711.08
2016,1,12,13,15,951.5,78.5,1.05,16.0,654.0,968.58,723.58
2016,1,12,13,30,948.0,78.0,1.0,16.0,644.0,985.36,733.77
2016,1,12,13,45,942.0,77.5,1.0,16.0,625.5,996.01,741.13
2016,1,12,14,0,936.0,77.0,1.0,16.0,607.0,1002.81,746.27
2016,1,12,14,15,926.0,75.5,0.9,16.0,581.0,1000.65,743.77
2016,1,12,14,30,916.0,74.0,0.8,16.0,555.0,994.66,739.01
2016,1,12,14,45,900.5,72.5,0.75,16.0,521.0,979.63,729.68
2016,1,12,15,0,885.0,71.0,0.7,16.0,487.0,961.08,718.27
2016,1,12,15,15,864.5,68.5,0.55,15.5,447.5,943.57,706.71
2016,1,12,15,30,844.0,66.0,0.4,15.0,408.0,912.24,685.95
2016,1,12,15,45,814.5,63.0,0.3,15.0,363.0,869.03,657.1
2016,1,12,16,0,785.0,60.0,0.2,15.0,318.0,823.58,626.41
2016,1,12,16,15,741.0,55.5,0.3,14.5,269.5,761.43,587.6
2016,1,12,16,30,697.0,51.0,0.4,14.0,221.0,698.53,545.93
2016,1,12,16,45,627.0,44.5,0.55,13.5,172.0,611.41,483.86
2016,1,12,17,0,557.0,38.0,0.7,13.0,123.0,526.21,418.06
2016,1,12,17,15,431.0,28.5,0.8,12.0,79.5,398.93,310.21
2016,1,12,17,30,305.0,19.0,0.9,11.0,36.0,274.91,70.0
2016,1,12,17,45,152.5,9.5,1.05,10.5,18.0,110.94,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,14.0,2.55,5.0,31.5,11.44,0.0
2016,1,13,8,0,384.0,28.0,2.9,6.0,63.0,23.25,13.62
2016,1,13,8,15,486.5,37.5,2.8,6.5,109.5,30.78,21.93
2016,1,13,8,30,589.0,47.0,2.7,7.0,156.0,38.25,29.16
2016,1,13,8,45,649.5,53.0,2.65,8.0,205.0,80.07,44.75
2016,1,13,9,0,710.0,59.0,2.6,9.0,254.0,135.12,79.97
2016,1,13,9,15,749.0,63.0,2.8,10.0,301.5,191.86,125.96
2016,1,13,9,30,788.0,67.0,3.0,11.0,349.0,252.92,179.65
2016,1,13,9,45,815.0,70.5,3.2,12.0,392.5,313.98,234.94
2016,1,13,10,0,842.0,74.0,3.4,13.0,436.0,377.32,291.6
2016,1,13,10,15,860.5,76.0,3.5,13.5,473.5,437.67,345.21
2016,1,13,10,30,879.0,78.0,3.6,14.0,511.0,498.68,397.82
2016,1,13,10,45,891.5,80.0,3.7,14.5,542.0,554.88,445.16
2016,1,13,11,0,904.0,82.0,3.8,15.0,573.0,611.74,491.52
2016,1,13,11,15,913.0,83.5,3.8,15.0,596.5,665.06,534.53
2016,1,13,11,30,922.0,85.0,3.8,15.0,620.0,716.92,575.37
2016,1,13,11,45,927.0,86.0,3.85,15.5,635.5,763.68,609.85
2016,1,13,12,0,932.0,87.0,3.9,16.0,651.0,808.17,640.8
2016,1,13,12,15,934.5,87.0,3.9,16.0,658.5,847.1,668.44
2016,1,13,12,30,937.0,87.0,3.9,16.0,666.0,883.14,693.93
2016,1,13,12,45,937.0,87.0,3.9,16.5,664.5,914.01,714.35
2016,1,13,13,0,937.0,87.0,3.9,17.0,663.0,941.57,732.4
2016,1,13,13,15,933.5,86.5,3.85,17.0,653.0,961.93,746.52
2016,1,13,13,30,930.0,86.0,3.8,17.0,643.0,978.62,758.23
2016,1,13,13,45,923.5,85.0,3.8,17.0,624.5,988.15,765.46
2016,1,13,14,0,917.0,84.0,3.8,17.0,606.0,993.88,770.29
2016,1,13,14,15,907.0,82.5,3.75,16.5,580.0,991.82,771.02
2016,1,13,14,30,897.0,81.0,3.7,16.0,554.0,985.99,769.34
2016,1,13,14,45,882.5,79.0,3.65,16.0,520.5,982.35,767.95
2016,1,13,15,0,868.0,77.0,3.6,16.0,487.0,964.22,756.44
2016,1,13,15,15,847.0,74.0,3.35,15.5,447.5,935.1,737.24
2016,1,13,15,30,826.0,71.0,3.1,15.0,408.0,902.88,715.66
2016,1,13,15,45,795.0,68.0,2.85,15.0,363.0,858.53,683.63
2016,1,13,16,0,764.0,65.0,2.6,15.0,318.0,811.97,649.41
2016,1,13,16,15,719.0,60.0,2.4,14.0,270.0,748.63,604.37
2016,1,13,16,30,674.0,55.0,2.2,13.0,222.0,684.54,556.72
2016,1,13,16,45,603.0,48.5,2.0,12.0,173.0,605.54,494.85
2016,1,13,17,0,532.0,42.0,1.8,11.0,124.0,521.56,425.33
2016,1,13,17,15,408.0,31.5,1.85,10.5,80.5,396.13,315.46
2016,1,13,17,30,284.0,21.0,1.9,10.0,37.0,263.88,95.76
2016,1,13,17,45,142.0,10.5,1.95,9.5,18.5,104.91,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,144.0,16.0,2.75,8.0,29.0,13.16,0.0
2016,1,14,8,0,288.0,32.0,3.1,9.0,58.0,26.59,16.19
2016,1,14,8,15,391.0,43.5,3.05,9.5,102.5,35.59,25.89
2016,1,14,8,30,494.0,55.0,3.0,10.0,147.0,44.46,34.37
2016,1,14,8,45,564.5,61.5,3.0,11.0,195.0,78.37,45.68
2016,1,14,9,0,635.0,68.0,3.0,12.0,243.0,130.2,78.29
2016,1,14,9,15,410.5,109.0,3.25,12.5,229.5,164.96,117.04
2016,1,14,9,30,186.0,150.0,3.5,13.0,216.0,169.67,131.57
2016,1,14,9,45,483.0,117.5,3.8,14.0,319.0,251.36,191.77
2016,1,14,10,0,780.0,85.0,4.1,15.0,422.0,364.54,281.01
2016,1,14,10,15,800.0,88.0,4.15,15.5,459.0,423.21,332.56
2016,1,14,10,30,820.0,91.0,4.2,16.0,496.0,482.85,383.65
2016,1,14,10,45,834.5,93.0,4.3,16.5,526.5,539.32,430.96
2016,1,14,11,0,849.0,95.0,4.4,17.0,557.0,595.57,476.75
2016,1,14,11,15,665.0,156.5,4.4,17.0,527.5,588.23,471.32
2016,1,14,11,30,481.0,218.0,4.4,17.0,498.0,554.48,444.37
2016,1,14,11,45,550.0,199.5,4.45,17.5,527.5,612.04,489.71
2016,1,14,12,0,619.0,181.0,4.5,18.0,557.0,678.82,540.8
2016,1,14,12,15,524.0,216.5,4.55,18.0,537.5,661.77,526.63
2016,1,14,12,30,429.0,252.0,4.6,18.0,518.0,642.19,510.41
2016,1,14,12,45,649.5,178.0,4.65,18.5,579.5,780.12,617.68
2016,1,14,13,0,870.0,104.0,4.7,19.0,641.0,911.25,711.35
2016,1,14,13,15,473.5,189.5,4.7,19.0,481.5,666.44,529.66
2016,1,14,13,30,77.0,275.0,4.7,19.0,322.0,349.37,277.52
2016,1,14,13,45,41.0,229.5,4.75,19.0,255.0,267.11,212.73
2016,1,14,14,0,5.0,184.0,4.8,19.0,188.0,169.08,133.18
2016,1,14,14,15,102.5,214.0,4.75,19.0,269.0,335.87,270.82
2016,1,14,14,30,200.0,244.0,4.7,19.0,350.0,473.05,381.1
2016,1,14,14,45,103.0,203.5,4.7,19.0,258.0,332.31,268.29
2016,1,14,15,0,6.0,163.0,4.7,19.0,166.0,155.55,123.15
2016,1,14,15,15,384.0,122.5,4.5,18.5,280.5,549.31,451.05
2016,1,14,15,30,762.0,82.0,4.3,18.0,395.0,857.1,684.11
2016,1,14,15,45,734.0,77.5,4.1,18.0,352.0,821.42,656.36
2016,1,14,16,0,706.0,73.0,3.9,18.0,309.0,777.34,624.16
2016,1,14,16,15,660.0,67.5,3.55,17.0,262.0,714.3,578.39
2016,1,14,16,30,614.0,62.0,3.2,16.0,215.0,650.99,530.51
2016,1,14,16,45,545.0,53.5,2.85,15.5,168.0,564.93,461.61
2016,1,14,17,0,476.0,45.0,2.5,15.0,121.0,481.41,391.48
2016,1,14,17,15,356.5,33.5,2.5,14.5,79.0,359.88,285.98
2016,1,14,17,30,237.0,22.0,2.5,14.0,37.0,233.1,102.47
2016,1,14,17,45,118.5,11.0,2.55,13.5,18.5,89.61,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,13.0,4.4,6.5,34.0,11.55,0.0
2016,1,15,8,0,467.0,26.0,4.5,7.0,68.0,23.63,13.94
2016,1,15,8,15,567.5,33.5,4.4,7.5,117.0,30.13,21.25
2016,1,15,8,30,668.0,41.0,4.3,8.0,166.0,36.65,27.59
2016,1,15,8,45,729.5,45.0,4.2,9.0,217.0,74.52,38.45
2016,1,15,9,0,791.0,49.0,4.1,10.0,268.0,132.7,74.36
2016,1,15,9,15,826.5,52.5,4.0,10.5,317.0,195.34,125.3
2016,1,15,9,30,862.0,56.0,3.9,11.0,366.0,259.22,182.1
2016,1,15,9,45,888.5,57.5,3.8,12.0,410.5,321.99,239.38
2016,1,15,10,0,915.0,59.0,3.7,13.0,455.0,386.72,297.65
2016,1,15,10,15,931.0,60.5,3.5,13.5,493.0,448.85,352.91
2016,1,15,10,30,947.0,62.0,3.3,14.0,531.0,511.19,406.38
2016,1,15,10,45,959.0,63.0,3.1,15.0,562.5,570.87,454.88
2016,1,15,11,0,971.0,64.0,2.9,16.0,594.0,629.76,500.57
2016,1,15,11,15,978.0,65.0,2.7,16.0,618.0,684.47,543.09
2016,1,15,11,30,985.0,66.0,2.5,16.0,642.0,737.37,582.73
2016,1,15,11,45,985.0,68.5,2.3,16.5,657.0,784.91,614.3
2016,1,15,12,0,985.0,71.0,2.1,17.0,672.0,829.63,642.25
2016,1,15,12,15,986.0,71.5,1.95,17.0,679.0,869.87,668.03
2016,1,15,12,30,987.0,72.0,1.8,17.0,686.0,906.97,691.19
2016,1,15,12,45,986.0,71.5,1.65,17.5,684.0,937.89,708.42
2016,1,15,13,0,985.0,71.0,1.5,18.0,682.0,965.25,722.92
2016,1,15,13,15,981.5,71.0,1.45,18.0,672.0,987.27,736.6
2016,1,15,13,30,978.0,71.0,1.4,18.0,662.0,1005.45,747.88
2016,1,15,13,45,970.0,70.5,1.35,18.5,643.0,1014.87,752.18
2016,1,15,14,0,962.0,70.0,1.3,19.0,624.0,1020.26,754.11
2016,1,15,14,15,952.5,69.0,1.35,18.5,597.5,1019.56,756.98
2016,1,15,14,30,943.0,68.0,1.4,18.0,571.0,1014.94,757.54
2016,1,15,14,45,926.5,67.0,1.45,18.0,536.5,999.69,749.88
2016,1,15,15,0,910.0,66.0,1.5,18.0,502.0,980.81,739.97
2016,1,15,15,15,890.5,64.0,1.35,17.5,462.0,954.26,723.19
2016,1,15,15,30,871.0,62.0,1.2,17.0,422.0,924.61,704.2
2016,1,15,15,45,840.0,59.5,1.1,17.0,376.5,890.76,681.57
2016,1,15,16,0,809.0,57.0,1.0,17.0,331.0,844.29,649.81
2016,1,15,16,15,767.0,53.0,0.9,16.5,282.0,784.1,608.75
2016,1,15,16,30,725.0,49.0,0.8,16.0,233.0,723.06,565.32
2016,1,15,16,45,656.0,43.5,0.7,16.0,183.0,637.18,500.45
2016,1,15,17,0,587.0,38.0,0.6,16.0,133.0,553.11,433.5
2016,1,15,17,15,466.5,29.0,0.65,15.5,87.5,428.97,331.92
2016,1,15,17,30,346.0,20.0,0.7,15.0,42.0,302.99,151.61
2016,1,15,17,45,173.0,10.0,0.75,14.5,21.0,125.89,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,8.5,16.0,1.15,7.5,17.0,13.12,0.0
2016,1,16,8,0,17.0,32.0,1.2,8.0,34.0,25.56,15.59
2016,1,16,8,15,44.0,54.0,1.4,8.0,61.5,41.84,31.68
2016,1,16,8,30,71.0,76.0,1.6,8.0,89.0,56.92,45.92
2016,1,16,8,45,81.0,98.5,1.8,8.5,117.5,78.9,60.8
2016,1,16,9,0,91.0,121.0,2.0,9.0,146.0,105.42,81.91
2016,1,16,9,15,117.5,137.0,2.0,9.0,175.5,131.75,103.14
2016,1,16,9,30,144.0,153.0,2.0,9.0,205.0,161.39,127.81
2016,1,16,9,45,72.0,80.5,2.0,9.5,106.5,91.38,71.31
2016,1,16,10,0,0.0,8.0,2.0,10.0,8.0,6.59,0.08
2016,1,16,10,15,0.0,8.0,2.0,10.5,8.0,6.6,0.07
2016,1,16,10,30,0.0,8.0,2.0,11.0,8.0,6.6,0.05
2016,1,16,10,45,0.0,9.0,2.0,11.5,9.0,7.43,0.74
2016,1,16,11,0,0.0,10.0,2.0,12.0,10.0,8.26,1.43
2016,1,16,11,15,8.5,116.0,2.25,12.0,121.0,102.4,81.36
2016,1,16,11,30,17.0,222.0,2.5,12.0,232.0,203.29,164.64
2016,1,16,11,45,21.0,231.5,2.75,12.5,244.0,216.53,174.93
2016,1,16,12,0,25.0,241.0,3.0,13.0,256.0,230.29,185.85
2016,1,16,12,15,255.0,238.5,3.5,13.0,397.5,454.98,371.26
2016,1,16,12,30,485.0,236.0,4.0,13.0,539.0,671.96,542.86
2016,1,16,12,45,486.5,235.0,4.55,13.5,538.5,692.58,558.99
2016,1,16,13,0,488.0,234.0,5.1,14.0,538.0,711.34,574.94
2016,1,16,13,15,700.5,162.0,5.3,14.0,591.0,851.66,685.53
2016,1,16,13,30,913.0,90.0,5.5,14.0,644.0,968.45,772.6
2016,1,16,13,45,909.5,88.0,5.75,14.5,627.0,979.72,781.03
2016,1,16,14,0,906.0,86.0,6.0,15.0,610.0,987.27,787.5
2016,1,16,14,15,896.0,85.0,6.15,14.5,584.5,986.04,790.13
2016,1,16,14,30,886.0,84.0,6.3,14.0,559.0,992.08,798.34
2016,1,16,14,45,857.5,86.0,6.5,14.0,523.5,969.35,784.07
2016,1,16,15,0,829.0,88.0,6.7,14.0,488.0,942.99,767.1
2016,1,16,15,15,806.5,85.5,6.85,13.5,449.0,913.51,748.76
2016,1,16,15,30,784.0,83.0,7.0,13.0,410.0,880.99,727.71
2016,1,16,15,45,720.0,86.0,7.2,12.5,361.5,821.53,685.23
2016,1,16,16,0,656.0,89.0,7.4,12.0,313.0,754.07,635.09
2016,1,16,16,15,608.0,82.5,7.35,11.0,266.0,688.63,585.24
2016,1,16,16,30,560.0,76.0,7.3,10.0,219.0,622.71,532.86
2016,1,16,16,45,475.5,67.0,7.25,9.5,170.5,523.63,449.4
2016,1,16,17,0,391.0,58.0,7.2,9.0,122.0,429.5,366.82
2016,1,16,17,15,280.5,42.5,6.9,8.0,80.5,314.01,261.38
2016,1,16,17,30,170.0,27.0,6.6,7.0,39.0,195.6,113.51
2016,1,16,17,45,85.0,13.5,6.3,6.5,19.5,69.31,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,217.0,13.5,0.7,1.5,33.5,11.0,0.0
2016,1,17,8,0,434.0,27.0,0.7,2.0,67.0,24.48,15.22
2016,1,17,8,15,533.0,35.0,0.85,2.5,114.5,31.34,22.94
2016,1,17,8,30,632.0,43.0,1.0,3.0,162.0,38.21,29.71
2016,1,17,8,45,689.5,48.0,1.2,4.0,212.0,72.69,39.83
2016,1,17,9,0,747.0,53.0,1.4,5.0,262.0,128.81,74.44
2016,1,17,9,15,783.5,57.0,1.5,5.5,310.0,187.34,121.97
2016,1,17,9,30,820.0,61.0,1.6,6.0,358.0,249.88,177.69
2016,1,17,9,45,841.0,64.5,1.7,7.0,401.0,311.16,233.95
2016,1,17,10,0,862.0,68.0,1.8,8.0,444.0,374.01,290.86
2016,1,17,10,15,879.5,70.5,1.9,8.5,482.0,435.53,345.88
2016,1,17,10,30,897.0,73.0,2.0,9.0,520.0,497.08,399.26
2016,1,17,10,45,905.0,76.0,2.1,9.5,550.5,554.42,447.69
2016,1,17,11,0,913.0,79.0,2.2,10.0,581.0,610.73,493.74
2016,1,17,11,15,921.0,80.0,2.25,10.0,604.5,663.69,536.59
2016,1,17,11,30,929.0,81.0,2.3,10.0,628.0,715.08,577.19
2016,1,17,11,45,929.5,83.5,2.35,10.5,643.0,760.93,610.84
2016,1,17,12,0,930.0,86.0,2.4,11.0,658.0,804.16,640.75
2016,1,17,12,15,932.0,86.5,2.45,11.0,665.0,843.6,668.87
2016,1,17,12,30,934.0,87.0,2.5,11.0,672.0,880.15,694.88
2016,1,17,12,45,930.5,88.0,2.55,11.5,670.0,909.51,714.46
2016,1,17,13,0,927.0,89.0,2.6,12.0,668.0,935.4,731.66
2016,1,17,13,15,923.0,88.5,2.7,12.0,658.5,955.53,746.73
2016,1,17,13,30,919.0,88.0,2.8,12.0,649.0,972.0,759.47
2016,1,17,13,45,757.0,132.0,2.9,12.0,585.5,904.49,713.17
2016,1,17,14,0,595.0,176.0,3.0,12.0,522.0,802.31,641.38
2016,1,17,14,15,739.0,130.0,3.05,12.0,541.0,906.74,719.32
2016,1,17,14,30,883.0,84.0,3.1,12.0,560.0,989.86,779.09
2016,1,17,14,45,864.5,83.0,3.15,12.0,526.5,973.07,768.3
2016,1,17,15,0,846.0,82.0,3.2,12.0,493.0,952.71,755.97
2016,1,17,15,15,816.0,75.5,3.05,11.5,446.0,910.75,727.9
2016,1,17,15,30,786.0,69.0,2.9,11.0,399.0,865.84,697.46
2016,1,17,15,45,735.5,73.0,2.75,11.0,356.0,813.17,659.51
2016,1,17,16,0,685.0,77.0,2.6,11.0,313.0,766.09,625.04
2016,1,17,16,15,645.5,70.5,2.25,10.0,267.0,707.89,581.94
2016,1,17,16,30,606.0,64.0,1.9,9.0,221.0,649.12,536.68
2016,1,17,16,45,537.0,56.5,1.6,8.5,174.5,564.32,468.26
2016,1,17,17,0,468.0,49.0,1.3,8.0,128.0,481.77,398.62
2016,1,17,17,15,362.5,37.0,1.3,7.5,85.5,369.77,301.95
2016,1,17,17,30,257.0,25.0,1.3,7.0,43.0,256.77,160.0
2016,1,17,17,45,128.5,12.5,1.35,7.0,21.5,98.2,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,177.0,15.5,2.2,2.0,32.0,12.7,0.0
2016,1,18,8,0,354.0,31.0,2.5,3.0,64.0,25.76,16.25
2016,1,18,8,15,457.0,41.0,2.45,3.5,110.5,33.57,24.81
2016,1,18,8,30,560.0,51.0,2.4,4.0,157.0,41.31,32.39
2016,1,18,8,45,622.0,57.5,2.4,5.0,206.5,73.31,42.52
2016,1,18,9,0,684.0,64.0,2.4,6.0,256.0,127.49,76.0
2016,1,18,9,15,724.5,69.0,2.35,6.5,304.0,186.94,124.03
2016,1,18,9,30,765.0,74.0,2.3,7.0,352.0,247.92,177.82
2016,1,18,9,45,792.5,77.5,2.3,7.5,396.0,308.07,232.89
2016,1,18,10,0,820.0,81.0,2.3,8.0,440.0,370.63,289.63
2016,1,18,10,15,839.5,84.0,2.2,8.5,478.5,431.58,343.71
2016,1,18,10,30,859.0,87.0,2.1,9.0,517.0,493.41,396.63
2016,1,18,10,45,873.0,89.0,2.05,9.5,549.0,551.99,445.29
2016,1,18,11,0,887.0,91.0,2.0,10.0,581.0,610.23,491.89
2016,1,18,11,15,896.5,92.0,1.95,10.5,605.5,664.02,533.5
2016,1,18,11,30,906.0,93.0,1.9,11.0,630.0,711.76,569.35
2016,1,18,11,45,917.0,92.0,1.85,11.5,647.0,760.68,604.55
2016,1,18,12,0,928.0,91.0,1.8,12.0,664.0,807.79,635.83
2016,1,18,12,15,930.5,91.5,1.7,12.0,672.0,847.75,662.19
2016,1,18,12,30,933.0,92.0,1.6,12.0,680.0,884.86,686.23
2016,1,18,12,45,934.0,91.5,1.55,12.5,679.5,916.55,705.63
2016,1,18,13,0,935.0,91.0,1.5,13.0,679.0,944.97,722.67
2016,1,18,13,15,932.0,90.5,1.35,13.0,669.5,966.35,734.66
2016,1,18,13,30,929.0,90.0,1.2,13.0,660.0,984.07,744.06
2016,1,18,13,45,923.0,89.0,1.1,13.5,642.0,994.64,748.21
2016,1,18,14,0,917.0,88.0,1.0,14.0,624.0,1001.38,749.97
2016,1,18,14,15,907.5,86.5,0.9,14.0,598.0,1000.31,748.13
2016,1,18,14,30,898.0,85.0,0.8,14.0,572.0,1006.49,751.2
2016,1,18,14,45,887.0,82.0,0.75,14.0,539.5,994.49,743.59
2016,1,18,15,0,876.0,79.0,0.7,14.0,507.0,978.78,733.98
2016,1,18,15,15,855.5,76.5,0.7,13.5,467.0,951.01,718.97
2016,1,18,15,30,835.0,74.0,0.7,13.0,427.0,920.05,701.77
2016,1,18,15,45,806.0,70.5,0.75,13.0,382.0,876.89,675.63
2016,1,18,16,0,777.0,67.0,0.8,13.0,337.0,831.39,647.12
2016,1,18,16,15,734.5,62.5,0.8,12.0,288.0,770.55,607.9
2016,1,18,16,30,692.0,58.0,0.8,11.0,239.0,708.7,565.87
2016,1,18,16,45,625.0,51.5,0.85,10.5,189.5,631.93,509.48
2016,1,18,17,0,558.0,45.0,0.9,10.0,140.0,549.86,445.06
2016,1,18,17,15,442.5,35.0,1.0,9.0,94.0,429.29,345.81
2016,1,18,17,30,327.0,25.0,1.1,8.0,48.0,309.91,203.2
2016,1,18,17,45,163.5,12.5,1.25,7.5,24.0,122.26,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,138.0,17.5,3.3,6.0,30.5,13.67,0.0
2016,1,19,8,0,276.0,35.0,3.4,6.0,61.0,29.17,18.94
2016,1,19,8,15,379.0,47.0,3.5,6.5,106.0,38.48,28.89
2016,1,19,8,30,482.0,59.0,3.6,7.0,151.0,47.65,37.73
2016,1,19,8,45,547.0,67.0,3.75,7.5,199.5,76.83,47.55
2016,1,19,9,0,612.0,75.0,3.9,8.0,248.0,128.0,79.19
2016,1,19,9,15,655.0,81.0,4.1,8.5,295.0,181.81,122.12
2016,1,19,9,30,698.0,87.0,4.3,9.0,342.0,240.63,173.67
2016,1,19,9,45,542.0,130.0,4.55,10.0,342.5,275.09,212.2
2016,1,19,10,0,386.0,173.0,4.8,11.0,343.0,289.2,230.86
2016,1,19,10,15,404.5,181.5,5.15,12.0,373.0,336.08,271.28
2016,1,19,10,30,423.0,190.0,5.5,13.0,403.0,380.07,308.61
2016,1,19,10,45,417.0,207.5,5.9,14.0,428.0,420.82,342.55
2016,1,19,11,0,411.0,225.0,6.3,15.0,453.0,451.89,367.98
2016,1,19,11,15,219.5,231.0,6.35,15.5,353.5,353.67,288.02
2016,1,19,11,30,28.0,237.0,6.4,16.0,254.0,224.0,179.8
2016,1,19,11,45,28.0,243.0,6.5,16.5,260.0,231.78,185.84
2016,1,19,12,0,28.0,249.0,6.6,17.0,266.0,239.62,191.76
2016,1,19,12,15,28.0,251.5,6.5,17.0,269.0,244.18,195.37
2016,1,19,12,30,28.0,254.0,6.4,17.0,272.0,248.78,199.03
2016,1,19,12,45,50.0,272.0,6.35,17.5,304.0,305.55,244.79
2016,1,19,13,0,72.0,290.0,6.3,18.0,336.0,349.38,279.77
2016,1,19,13,15,72.5,285.5,6.2,18.0,331.0,350.01,280.38
2016,1,19,13,30,73.0,281.0,6.1,18.0,326.0,350.52,281.02
2016,1,19,13,45,275.0,251.0,6.0,18.0,413.5,552.61,446.04
2016,1,19,14,0,477.0,221.0,5.9,18.0,501.0,740.45,594.18
2016,1,19,14,15,449.0,217.0,5.8,18.0,472.0,716.77,575.63
2016,1,19,14,30,421.0,213.0,5.7,18.0,443.0,690.59,556.06
2016,1,19,14,45,246.0,213.5,5.6,18.0,346.0,504.34,409.48
2016,1,19,15,0,71.0,214.0,5.5,18.0,249.0,297.32,240.93
2016,1,19,15,15,387.0,159.0,5.15,17.5,326.0,599.51,491.3
2016,1,19,15,30,703.0,104.0,4.8,17.0,403.0,840.25,676.45
2016,1,19,15,45,667.0,99.5,4.45,17.0,359.5,791.44,637.99
2016,1,19,16,0,631.0,95.0,4.1,17.0,316.0,740.83,599.82
2016,1,19,16,15,584.0,87.5,3.6,16.5,269.5,675.47,550.46
2016,1,19,16,30,537.0,80.0,3.1,16.0,223.0,609.69,499.24
2016,1,19,16,45,470.5,69.5,2.7,15.5,176.0,524.55,431.18
2016,1,19,17,0,404.0,59.0,2.3,15.0,129.0,441.81,362.27
2016,1,19,17,15,296.5,44.5,2.15,14.5,86.5,328.86,265.56
2016,1,19,17,30,189.0,30.0,2.0,14.0,44.0,219.1,147.2
2016,1,19,17,45,94.5,15.0,1.95,14.0,22.0,77.42,0.0
2016,1,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,18.5,2.65,3.5,30.0,14.42,0.0
2016,1,20,8,0,239.0,37.0,2.7,4.0,60.0,28.62,18.76
2016,1,20,8,15,339.0,51.0,2.6,4.5,104.5,39.19,29.8
2016,1,20,8,30,439.0,65.0,2.5,5.0,149.0,52.6,42.57
2016,1,20,8,45,511.0,73.0,2.45,5.5,198.0,79.39,51.47
2016,1,20,9,0,583.0,81.0,2.4,6.0,247.0,129.01,81.95
2016,1,20,9,15,626.5,87.5,2.25,6.5,293.5,181.59,123.72
2016,1,20,9,30,670.0,94.0,2.1,7.0,340.0,239.32,173.89
2016,1,20,9,45,337.0,123.0,1.95,8.0,247.0,209.1,163.34
2016,1,20,10,0,4.0,152.0,1.8,9.0,154.0,127.49,103.76
2016,1,20,10,15,16.0,175.5,1.55,9.5,183.5,153.13,124.87
2016,1,20,10,30,28.0,199.0,1.3,10.0,213.0,180.59,147.06
2016,1,20,10,45,28.0,211.5,1.05,10.5,226.5,193.96,157.36
2016,1,20,11,0,28.0,224.0,0.8,11.0,240.0,207.45,167.56
2016,1,20,11,15,34.0,237.0,0.8,11.5,257.5,234.32,188.73
2016,1,20,11,30,40.0,250.0,0.8,12.0,275.0,254.54,204.31
2016,1,20,11,45,29.0,241.0,0.8,12.5,259.5,241.72,193.34
2016,1,20,12,0,18.0,232.0,0.8,13.0,244.0,215.86,172.15
2016,1,20,12,15,33.5,254.5,1.2,13.0,276.5,265.39,212.57
2016,1,20,12,30,49.0,277.0,1.6,13.0,309.0,305.38,244.9
2016,1,20,12,45,33.0,255.0,2.0,13.5,276.5,272.38,218.33
2016,1,20,13,0,17.0,233.0,2.4,14.0,244.0,222.34,177.97
2016,1,20,13,15,20.5,237.0,2.6,14.0,250.5,231.23,185.6
2016,1,20,13,30,24.0,241.0,2.8,14.0,257.0,240.55,193.45
2016,1,20,13,45,16.0,219.0,3.05,14.5,229.5,212.52,170.51
2016,1,20,14,0,8.0,197.0,3.3,15.0,202.0,184.14,147.22
2016,1,20,14,15,89.0,226.0,3.35,15.0,275.5,315.07,256.38
2016,1,20,14,30,170.0,255.0,3.4,15.0,349.0,455.57,369.55
2016,1,20,14,45,211.5,236.0,3.45,15.0,345.5,477.68,388.58
2016,1,20,15,0,253.0,217.0,3.5,15.0,342.0,519.61,423.22
2016,1,20,15,15,136.0,189.5,3.35,14.5,256.0,353.0,290.18
2016,1,20,15,30,19.0,162.0,3.2,14.0,170.0,171.74,139.65
2016,1,20,15,45,316.5,131.0,3.1,14.0,243.5,471.26,394.08
2016,1,20,16,0,614.0,100.0,3.0,14.0,317.0,731.75,597.29
2016,1,20,16,15,566.0,92.0,2.7,13.5,270.5,665.13,544.98
2016,1,20,16,30,518.0,84.0,2.4,13.0,224.0,598.11,493.2
2016,1,20,16,45,442.5,74.0,2.15,12.5,176.5,504.96,418.95
2016,1,20,17,0,367.0,64.0,1.9,12.0,129.0,419.78,348.0
2016,1,20,17,15,265.0,48.0,1.75,11.5,86.5,310.29,253.28
2016,1,20,17,30,163.0,32.0,1.6,11.0,44.0,205.43,144.02
2016,1,20,17,45,81.5,16.0,1.45,11.0,22.0,69.49,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,163.0,16.0,3.75,11.5,32.0,13.07,0.0
2016,1,21,8,0,326.0,32.0,4.1,12.0,64.0,26.49,16.38
2016,1,21,8,15,428.5,42.5,4.45,12.0,110.0,34.65,24.89
2016,1,21,8,30,531.0,53.0,4.8,12.0,156.0,42.72,32.59
2016,1,21,8,45,599.5,59.0,5.15,12.5,206.0,70.34,40.64
2016,1,21,9,0,668.0,65.0,5.5,13.0,256.0,123.31,71.64
2016,1,21,9,15,710.0,70.0,5.9,13.0,304.0,179.39,115.78
2016,1,21,9,30,752.0,75.0,6.3,13.0,352.0,242.68,171.11
2016,1,21,9,45,783.5,78.0,6.7,13.5,397.0,302.88,226.04
2016,1,21,10,0,815.0,81.0,7.1,14.0,442.0,366.01,283.66
2016,1,21,10,15,835.0,84.0,7.4,14.0,481.0,427.08,339.69
2016,1,21,10,30,855.0,87.0,7.7,14.0,520.0,489.13,395.5
2016,1,21,10,45,866.0,90.0,8.0,14.0,552.0,547.19,447.02
2016,1,21,11,0,877.0,93.0,8.3,14.0,584.0,604.66,496.96
2016,1,21,11,15,885.5,94.5,8.4,14.0,608.0,658.2,542.49
2016,1,21,11,30,894.0,96.0,8.5,14.0,632.0,710.33,586.01
2016,1,21,11,45,652.0,177.5,8.65,14.0,574.0,666.0,548.69
2016,1,21,12,0,410.0,259.0,8.8,14.0,516.0,577.08,474.74
2016,1,21,12,15,236.5,273.5,8.75,14.0,422.0,475.18,390.21
2016,1,21,12,30,63.0,288.0,8.7,14.0,328.0,328.31,267.29
2016,1,21,12,45,481.5,194.5,8.65,14.0,501.0,644.99,533.32
2016,1,21,13,0,900.0,101.0,8.6,14.0,674.0,925.9,754.43
2016,1,21,13,15,897.0,100.5,8.35,14.0,665.0,956.94,776.51
2016,1,21,13,30,894.0,100.0,8.1,14.0,656.0,974.86,789.48
2016,1,21,13,45,891.0,97.5,7.9,14.0,639.5,986.69,798.19
2016,1,21,14,0,888.0,95.0,7.7,14.0,623.0,994.75,804.22
2016,1,21,14,15,625.5,162.5,7.55,14.0,527.0,835.19,683.46
2016,1,21,14,30,363.0,230.0,7.4,14.0,431.0,634.1,522.97
2016,1,21,14,45,604.0,159.0,7.25,14.0,470.0,818.21,673.09
2016,1,21,15,0,845.0,88.0,7.1,14.0,509.0,962.79,783.73
2016,1,21,15,15,826.0,85.0,7.05,13.5,470.0,936.19,765.97
2016,1,21,15,30,807.0,82.0,7.0,13.0,431.0,906.41,746.36
2016,1,21,15,45,788.0,76.0,6.95,13.0,388.0,869.95,719.92
2016,1,21,16,0,769.0,70.0,6.9,13.0,345.0,830.83,690.92
2016,1,21,16,15,729.0,65.5,6.5,12.0,296.5,772.31,647.03
2016,1,21,16,30,689.0,61.0,6.1,11.0,248.0,720.32,606.75
2016,1,21,16,45,640.0,52.5,5.75,10.5,199.5,648.21,547.21
2016,1,21,17,0,591.0,44.0,5.4,10.0,151.0,568.39,478.48
2016,1,21,17,15,481.0,35.0,5.05,9.5,103.5,460.4,382.63
2016,1,21,17,30,371.0,26.0,4.7,9.0,56.0,350.25,259.01
2016,1,21,17,45,185.5,13.0,4.35,8.5,28.0,138.44,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
