Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,15.4,3.32
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,31.43,21.51
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,38.58,28.62
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,45.71,35.31
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,64.79,39.48
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,119.26,67.41
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,137.88,95.16
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,110.06,87.18
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,124.04,98.15
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,138.51,109.36
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,154.71,122.1
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,171.58,135.31
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,278.41,220.76
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,389.64,308.61
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,548.07,435.37
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,714.35,566.6
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,761.65,602.26
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,806.37,634.34
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,847.31,664.36
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,885.43,692.35
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,916.66,714.5
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,944.48,734.27
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,966.3,750.81
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,984.43,764.92
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,994.63,773.54
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,1012.32,787.79
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,1011.76,788.36
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,1007.26,786.39
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,992.13,776.93
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,973.29,764.97
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,946.66,746.0
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,916.79,724.7
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,871.0,691.6
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,830.39,662.08
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,772.21,619.02
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,713.14,574.3
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,629.0,509.17
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,546.5,443.53
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,438.64,355.66
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,336.57,266.9
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,176.39,94.6
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,13.74,2.97
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,28.18,18.91
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,36.97,27.42
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,43.24,33.37
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,63.29,37.51
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,121.69,66.99
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,182.98,113.14
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,248.29,169.47
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,312.92,227.98
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,380.52,288.99
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,444.5,347.0
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,508.92,403.96
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,570.9,456.59
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,632.1,506.85
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,688.89,553.22
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,744.01,597.12
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,794.69,634.77
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,842.8,668.44
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,885.75,698.79
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,925.62,726.68
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,959.96,749.29
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,990.76,769.28
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,1014.57,785.45
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,1034.46,798.95
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,1046.9,807.78
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,1055.24,813.96
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,1057.03,814.93
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,1054.75,813.27
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,1043.24,805.86
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,1027.84,795.96
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,1003.83,779.48
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,987.28,769.3
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,948.29,743.38
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,906.53,715.23
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,850.02,676.02
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,792.01,634.4
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,713.88,576.28
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,636.34,515.84
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,536.34,436.92
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,434.14,349.55
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,222.07,134.78
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,13.71,3.63
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,28.14,19.44
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,37.37,28.5
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,44.06,34.95
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,63.09,38.68
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,121.82,68.72
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,177.15,121.09
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,208.08,157.61
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,281.75,214.83
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,381.92,297.96
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,446.44,357.35
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,511.27,415.33
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,573.34,469.36
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,634.73,521.08
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,692.04,568.87
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,747.59,614.02
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,798.63,652.41
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,847.02,686.93
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,890.52,718.18
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,930.89,746.85
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,964.5,769.67
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,994.42,789.76
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,1018.45,806.74
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,1038.52,821.01
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,1051.81,829.0
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,1060.97,834.24
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,1063.31,838.06
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,1061.52,839.22
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,1050.25,832.73
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,1035.07,823.68
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,1011.27,807.61
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,983.98,789.12
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,957.8,771.39
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,917.89,743.35
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,863.34,704.4
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,807.16,663.64
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,732.57,605.81
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,658.29,545.7
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,553.55,460.45
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,453.13,372.4
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,300.92,198.59
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,113.32,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,8.54,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,19.44,8.27
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,29.87,21.2
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,35.75,27.23
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,41.66,32.98
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,61.12,36.97
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,121.32,67.34
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,183.77,114.8
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,252.4,174.41
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,317.83,233.73
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,384.87,294.03
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,449.92,351.97
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,515.26,408.33
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,577.81,460.66
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,639.57,510.59
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,697.27,556.29
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,753.19,599.33
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,802.72,634.7
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,849.03,665.99
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,892.8,695.47
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,933.5,722.53
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,968.87,744.94
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,1000.75,764.89
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,1025.4,780.08
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,1046.12,792.65
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,1060.67,801.94
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,1071.1,808.73
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,1073.57,810.49
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,1071.9,809.81
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,1057.25,800.82
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,1038.77,789.6
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,1014.15,774.17
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,996.97,763.73
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,958.36,738.13
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,916.9,710.57
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,860.89,674.83
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,803.26,636.72
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,727.27,583.04
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,651.59,526.73
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,555.31,453.19
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,456.22,370.57
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,297.1,203.87
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,109.02,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,9.39,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,19.86,9.05
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,30.58,21.78
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,37.04,28.29
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,43.48,34.49
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,65.65,42.09
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,122.78,71.08
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,182.48,116.25
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,246.17,171.38
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,309.66,229.31
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,374.8,288.77
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,438.07,345.66
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,501.94,401.32
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,562.74,452.88
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,620.24,500.18
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,676.11,545.52
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,730.49,588.45
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,779.69,624.99
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,826.43,657.03
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,868.06,686.45
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,906.76,713.54
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,893.38,703.29
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,868.46,685.24
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,943.01,738.82
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,1013.17,787.77
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,945.96,740.5
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,842.85,667.71
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,953.36,748.61
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,1042.79,811.46
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,1025.35,799.61
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,1004.03,786.11
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,978.14,770.19
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,948.85,751.81
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,905.69,722.3
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,867.67,696.24
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,809.27,654.71
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,749.78,611.15
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,668.97,548.95
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,589.35,485.29
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,484.15,401.55
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,383.91,316.23
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,240.91,171.24
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,64.29,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,10.24,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,20.28,9.74
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,30.56,21.67
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,36.63,27.78
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,46.49,37.07
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,64.49,41.08
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,122.58,70.33
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,182.86,116.22
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,247.18,172.7
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,311.49,231.97
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,378.13,293.38
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,442.92,353.58
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,507.02,411.9
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,568.77,466.02
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,629.94,518.02
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,687.17,566.31
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,742.76,612.11
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,794.42,651.99
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,843.87,687.92
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,887.55,720.04
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,928.18,749.64
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,962.73,774.76
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,993.73,797.22
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,1018.85,815.06
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,1040.06,830.09
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,1054.19,840.03
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,1064.2,847.14
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,1066.65,848.93
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,1064.97,847.95
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,1051.68,838.75
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,1034.55,827.0
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,1010.92,811.46
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,994.81,801.45
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,957.18,774.4
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,916.68,745.13
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,862.19,704.59
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,806.03,663.18
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,732.75,606.17
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,659.66,546.94
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,565.89,470.63
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,469.58,387.18
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,322.89,237.6
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,138.43,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,11.1,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,22.8,12.29
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,34.7,25.68
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,41.78,32.73
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,48.82,39.41
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,64.4,41.91
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,125.09,73.29
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,184.58,118.22
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,248.14,173.47
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,311.85,231.34
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,378.13,291.45
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,442.53,349.7
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,507.01,406.47
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,568.38,458.46
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,629.19,508.3
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,686.06,554.22
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,741.33,597.68
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,790.95,635.29
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,837.96,668.71
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,880.61,699.43
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,920.23,727.82
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,954.6,750.9
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,985.54,771.45
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,1009.3,787.62
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,1029.19,801.13
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,1043.98,810.04
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,1054.78,816.3
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,1056.1,816.8
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,1053.33,814.68
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,1042.96,805.89
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,1028.7,794.96
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,1004.64,779.36
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,988.16,769.05
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,950.15,741.99
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,909.32,712.81
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,854.37,677.64
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,797.8,640.01
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,723.66,586.69
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,649.82,530.93
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,556.5,457.61
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,460.56,376.82
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,315.64,235.27
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,129.49,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,17.07,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,22.27,12.1
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,30.63,21.76
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,36.06,27.21
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,41.52,32.43
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,58.29,35.53
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,118.33,64.48
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,176.74,112.3
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,224.48,157.97
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,280.78,211.32
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,332.82,260.4
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,382.4,305.79
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,423.46,342.51
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,476.04,387.06
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,534.76,435.35
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,637.52,520.0
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,749.12,610.6
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,799.69,648.57
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,847.33,682.94
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,891.44,715.31
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,932.46,745.25
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,968.42,770.22
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,1000.9,792.6
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,1026.25,810.77
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,1047.63,826.2
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,1063.18,837.93
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,1074.56,846.91
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,1078.05,850.1
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,1077.33,850.53
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,1069.53,846.47
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,1057.61,839.67
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,1035.45,826.15
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,1009.63,810.03
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,975.64,786.64
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,938.62,760.83
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,888.32,724.87
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,836.36,686.66
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,777.8,640.79
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,709.81,586.59
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,613.8,509.09
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,521.41,429.34
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,377.92,288.67
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,202.95,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,11.1,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,20.69,11.18
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,29.67,20.96
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,35.14,26.36
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,40.63,31.52
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,56.51,34.19
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,115.99,62.29
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,181.25,111.21
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,246.0,166.91
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,310.49,225.38
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,376.44,285.1
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,440.89,342.94
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,505.56,399.3
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,566.84,451.3
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,627.14,500.85
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,684.63,546.57
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,740.36,589.62
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,789.46,625.33
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,835.25,657.06
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,877.68,687.08
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,917.03,714.77
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,951.27,737.32
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,981.99,757.33
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,1006.3,773.94
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,1026.71,787.96
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,1041.13,797.97
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,1051.49,805.38
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,1053.82,806.98
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,1052.06,806.01
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,1040.28,798.88
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,1024.63,789.31
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,1002.01,774.84
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,975.96,757.93
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,950.57,740.3
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,911.27,712.67
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,859.24,677.45
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,805.54,639.94
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,735.8,589.06
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,666.19,535.92
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,569.19,460.99
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,475.93,383.95
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,347.22,263.32
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,168.22,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,11.95,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,20.61,11.35
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,32.25,23.25
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,38.01,28.96
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,43.78,34.42
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,59.49,37.46
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,118.1,65.28
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,179.02,110.37
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,243.62,165.57
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,310.45,225.48
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,376.16,284.44
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,439.74,340.81
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,503.62,395.62
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,564.94,446.67
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,625.44,495.26
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,682.29,539.33
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,737.51,580.71
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,787.95,616.38
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,835.9,648.24
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,879.41,676.84
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,919.88,703.04
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,953.65,724.45
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,983.8,743.34
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,1008.63,759.67
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,1029.58,773.51
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,1043.21,781.54
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,1052.74,787.06
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,1055.59,789.89
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,1054.36,790.28
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,1043.99,784.81
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,1029.7,776.97
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,1007.56,763.21
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,981.94,747.1
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,954.96,729.05
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,914.11,701.35
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,861.38,668.61
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,806.96,633.56
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,734.55,584.18
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,662.34,532.26
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,572.57,464.39
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,480.42,389.22
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,340.89,262.29
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,191.31,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,12.8,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,21.48,12.03
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,33.2,23.69
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,38.95,29.24
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,44.71,34.53
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,59.85,37.07
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,119.19,64.37
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,181.11,109.44
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,246.58,164.57
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,314.62,224.61
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,381.52,283.72
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,445.94,340.42
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,510.57,395.72
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,572.11,446.15
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,632.82,494.17
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,690.74,538.6
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,746.94,580.25
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,796.35,614.61
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,842.65,644.81
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,885.39,673.38
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,925.04,699.8
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,958.58,720.78
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,988.46,739.18
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,1012.44,754.76
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,1032.5,767.8
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,1044.8,776.13
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,1053.0,781.95
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,1054.92,784.65
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,1052.76,784.85
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,1041.38,777.95
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,1026.11,768.69
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,1002.66,754.39
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,986.94,745.34
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,947.62,718.72
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,905.56,690.18
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,851.74,657.74
