Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.5,3.1,13.0,0.5,0.43,0.0
2016,2,22,7,30,0.0,1.0,3.2,13.0,1.0,0.82,0.0
2016,2,22,7,45,0.0,2.5,3.35,13.5,2.5,2.05,0.0
2016,2,22,8,0,0.0,4.0,3.5,14.0,4.0,3.28,0.0
2016,2,22,8,15,0.0,5.5,3.45,14.5,5.5,4.51,0.0
2016,2,22,8,30,0.0,7.0,3.4,15.0,7.0,5.75,0.0
2016,2,22,8,45,0.0,18.0,3.35,15.5,18.0,14.82,7.06
2016,2,22,9,0,0.0,29.0,3.3,16.0,29.0,23.93,14.78
2016,2,22,9,15,1.5,93.0,3.1,16.5,94.0,76.81,59.2
2016,2,22,9,30,3.0,157.0,2.9,17.0,159.0,127.48,100.75
2016,2,22,9,45,1.5,113.5,2.75,17.5,114.5,94.09,72.79
2016,2,22,10,0,0.0,70.0,2.6,18.0,70.0,58.1,42.81
2016,2,22,10,15,0.0,92.5,2.4,18.0,92.5,76.93,58.24
2016,2,22,10,30,0.0,115.0,2.2,18.0,115.0,95.62,73.37
2016,2,22,10,45,27.5,206.5,2.05,18.5,225.0,190.02,149.06
2016,2,22,11,0,55.0,298.0,1.9,19.0,335.0,288.63,225.55
2016,2,22,11,15,58.5,312.5,1.75,19.0,353.0,309.93,241.26
2016,2,22,11,30,62.0,327.0,1.6,19.0,371.0,331.84,257.57
2016,2,22,11,45,51.0,323.0,1.45,19.5,360.5,326.47,252.33
2016,2,22,12,0,40.0,319.0,1.3,20.0,350.0,319.68,246.12
2016,2,22,12,15,150.5,345.0,1.1,20.0,460.0,453.41,347.47
2016,2,22,12,30,261.0,371.0,0.9,20.0,570.0,599.04,451.24
2016,2,22,12,45,553.0,256.0,0.75,20.5,676.0,773.15,573.46
2016,2,22,13,0,845.0,141.0,0.6,21.0,782.0,944.86,681.77
2016,2,22,13,15,842.0,140.5,0.55,21.0,773.0,967.24,692.23
2016,2,22,13,30,839.0,140.0,0.5,21.0,764.0,986.0,702.77
2016,2,22,13,45,553.0,241.5,0.45,21.5,649.0,832.43,602.09
2016,2,22,14,0,267.0,343.0,0.4,22.0,534.0,650.77,476.06
2016,2,22,14,15,157.0,317.5,0.45,22.0,429.0,497.68,372.01
2016,2,22,14,30,47.0,292.0,0.5,22.0,324.0,340.81,258.22
2016,2,22,14,45,122.0,292.0,0.6,22.0,369.0,443.57,338.11
2016,2,22,15,0,197.0,292.0,0.7,22.0,414.0,524.53,398.91
2016,2,22,15,15,154.0,271.5,0.8,21.5,363.0,460.58,353.46
2016,2,22,15,30,111.0,251.0,0.9,21.0,312.0,375.28,292.11
2016,2,22,15,45,70.5,218.0,1.05,21.0,256.0,298.44,234.47
2016,2,22,16,0,30.0,185.0,1.2,21.0,200.0,222.28,175.12
2016,2,22,16,15,25.5,165.5,1.2,20.5,177.0,181.04,143.42
2016,2,22,16,30,21.0,146.0,1.2,20.0,154.0,158.71,126.09
2016,2,22,16,45,265.0,116.5,1.3,19.5,193.5,389.46,317.99
2016,2,22,17,0,509.0,87.0,1.4,19.0,233.0,574.15,461.65
2016,2,22,17,15,438.0,75.5,1.45,18.5,182.0,480.41,388.72
2016,2,22,17,30,367.0,64.0,1.5,18.0,131.0,396.6,321.28
2016,2,22,17,45,263.0,46.5,1.6,17.5,86.5,286.21,228.51
2016,2,22,18,0,159.0,29.0,1.7,17.0,42.0,181.16,121.2
2016,2,22,18,15,79.5,14.5,2.0,16.5,21.0,61.32,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,120.5,14.0,5.45,12.0,23.5,11.95,0.0
2016,2,23,7,30,241.0,28.0,5.6,12.0,47.0,23.17,11.93
2016,2,23,7,45,381.0,38.0,5.75,12.5,96.0,30.89,21.34
2016,2,23,8,0,521.0,48.0,5.9,13.0,145.0,38.67,28.78
2016,2,23,8,15,591.5,55.0,6.2,13.0,199.5,43.6,33.5
2016,2,23,8,30,662.0,62.0,6.5,13.0,254.0,48.52,38.01
2016,2,23,8,45,331.0,72.0,6.8,13.5,168.0,57.11,40.05
2016,2,23,9,0,0.0,82.0,7.1,14.0,82.0,67.57,52.17
2016,2,23,9,15,0.0,76.5,7.3,14.0,76.5,63.48,48.52
2016,2,23,9,30,0.0,71.0,7.5,14.0,71.0,58.89,44.48
2016,2,23,9,45,0.0,72.5,7.7,14.5,72.5,60.17,45.31
2016,2,23,10,0,0.0,74.0,7.9,15.0,74.0,61.45,46.15
2016,2,23,10,15,0.0,73.0,8.1,15.0,73.0,60.64,45.34
2016,2,23,10,30,0.0,72.0,8.3,15.0,72.0,59.83,44.54
2016,2,23,10,45,0.0,89.5,8.55,15.5,89.5,74.5,56.55
2016,2,23,11,0,0.0,107.0,8.8,16.0,107.0,89.18,68.46
2016,2,23,11,15,0.5,134.0,8.9,15.5,135.0,112.33,87.57
2016,2,23,11,30,1.0,161.0,9.0,15.0,163.0,135.87,106.99
2016,2,23,11,45,3.0,174.0,9.15,15.0,177.0,148.87,117.59
2016,2,23,12,0,5.0,187.0,9.3,15.0,191.0,162.22,128.49
2016,2,23,12,15,166.0,273.5,9.3,14.5,400.5,396.27,322.94
2016,2,23,12,30,327.0,360.0,9.3,14.0,610.0,644.0,522.37
2016,2,23,12,45,167.5,285.0,9.35,14.0,413.5,428.12,348.85
2016,2,23,13,0,8.0,210.0,9.4,14.0,217.0,188.17,150.1
2016,2,23,13,15,10.5,228.0,9.4,13.5,236.5,207.95,166.86
2016,2,23,13,30,13.0,246.0,9.4,13.0,256.0,228.4,184.08
2016,2,23,13,45,6.5,196.5,9.4,13.0,201.5,176.64,141.55
2016,2,23,14,0,0.0,147.0,9.4,13.0,147.0,125.3,99.02
2016,2,23,14,15,0.0,148.0,9.35,12.5,148.0,126.49,100.35
2016,2,23,14,30,0.0,149.0,9.3,12.0,149.0,127.76,101.76
2016,2,23,14,45,5.5,180.0,9.3,12.0,184.0,163.28,131.84
2016,2,23,15,0,11.0,211.0,9.3,12.0,219.0,201.07,163.78
2016,2,23,15,15,5.5,168.0,9.2,11.5,172.0,153.79,124.71
2016,2,23,15,30,0.0,125.0,9.1,11.0,125.0,107.35,85.84
2016,2,23,15,45,0.0,99.0,9.05,11.0,99.0,83.37,65.73
2016,2,23,16,0,0.0,73.0,9.0,11.0,73.0,60.56,46.44
2016,2,23,16,15,0.0,65.0,8.8,10.5,65.0,53.87,40.93
2016,2,23,16,30,0.0,57.0,8.6,10.0,57.0,47.19,35.36
2016,2,23,16,45,0.0,48.5,8.45,10.0,48.5,40.11,29.3
2016,2,23,17,0,0.0,40.0,8.3,10.0,40.0,33.04,23.16
2016,2,23,17,15,222.5,50.5,8.05,9.5,92.0,269.53,234.48
2016,2,23,17,30,445.0,61.0,7.8,9.0,144.0,452.24,389.58
2016,2,23,17,45,342.0,45.5,7.6,8.5,96.5,340.08,287.1
2016,2,23,18,0,239.0,30.0,7.4,8.0,49.0,237.07,172.64
2016,2,23,18,15,119.5,15.0,7.4,8.0,24.5,86.34,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,214.0,12.5,5.1,4.5,30.5,10.67,0.0
2016,2,24,7,30,428.0,25.0,5.3,5.0,61.0,22.72,12.59
2016,2,24,7,45,539.0,34.5,5.5,6.0,114.5,30.97,22.1
2016,2,24,8,0,650.0,44.0,5.7,7.0,168.0,39.18,30.01
2016,2,24,8,15,713.0,49.5,5.9,7.5,226.0,43.52,34.21
2016,2,24,8,30,776.0,55.0,6.1,8.0,284.0,47.89,38.22
2016,2,24,8,45,821.0,58.0,6.35,8.5,341.5,61.23,39.28
2016,2,24,9,0,866.0,61.0,6.6,9.0,399.0,128.88,71.62
2016,2,24,9,15,892.0,64.0,6.55,9.5,452.5,194.18,120.45
2016,2,24,9,30,918.0,67.0,6.5,10.0,506.0,262.13,179.96
2016,2,24,9,45,943.5,66.0,6.5,11.0,555.5,328.87,241.2
2016,2,24,10,0,969.0,65.0,6.5,12.0,605.0,397.48,304.11
2016,2,24,10,15,982.0,66.5,6.4,12.5,647.5,464.9,365.51
2016,2,24,10,30,995.0,68.0,6.3,13.0,690.0,532.2,424.92
2016,2,24,10,45,1007.5,66.5,6.25,13.5,725.0,595.91,479.64
2016,2,24,11,0,1020.0,65.0,6.2,14.0,760.0,658.72,531.79
2016,2,24,11,15,1026.0,66.0,6.15,14.0,787.0,718.74,581.11
2016,2,24,11,30,1032.0,67.0,6.1,14.0,814.0,776.68,627.52
2016,2,24,11,45,1029.0,73.0,6.05,14.5,832.5,830.89,666.47
2016,2,24,12,0,1026.0,79.0,6.0,15.0,851.0,881.84,702.02
2016,2,24,12,15,1028.0,79.5,5.9,15.0,860.0,927.67,734.5
2016,2,24,12,30,1030.0,80.0,5.8,15.0,869.0,970.16,764.29
2016,2,24,12,45,1031.5,79.0,5.75,15.5,869.0,1007.07,788.68
2016,2,24,13,0,1033.0,78.0,5.7,16.0,869.0,1040.2,810.23
2016,2,24,13,15,1031.0,77.5,5.6,16.0,860.0,1066.67,828.23
2016,2,24,13,30,1029.0,77.0,5.5,16.0,851.0,1088.94,843.33
2016,2,24,13,45,1026.0,76.0,5.4,16.0,832.5,1105.37,854.44
2016,2,24,14,0,1023.0,75.0,5.3,16.0,814.0,1117.42,862.66
2016,2,24,14,15,1017.0,74.0,5.2,16.0,787.0,1122.04,865.92
2016,2,24,14,30,1011.0,73.0,5.1,16.0,760.0,1122.22,866.35
2016,2,24,14,45,1002.5,71.0,5.05,16.5,725.0,1114.22,860.17
2016,2,24,15,0,994.0,69.0,5.0,17.0,690.0,1101.87,851.27
2016,2,24,15,15,981.5,67.5,4.85,16.5,648.0,1081.97,839.66
2016,2,24,15,30,969.0,66.0,4.7,16.0,606.0,1058.13,825.44
2016,2,24,15,45,952.5,63.5,4.6,16.0,557.0,1025.31,803.85
2016,2,24,16,0,936.0,61.0,4.5,16.0,508.0,989.16,779.86
2016,2,24,16,15,911.0,58.5,3.95,15.0,454.5,942.04,747.69
2016,2,24,16,30,886.0,56.0,3.4,14.0,401.0,892.73,713.76
2016,2,24,16,45,849.5,52.5,2.85,13.5,344.0,830.17,667.63
2016,2,24,17,0,813.0,49.0,2.3,13.0,287.0,767.18,619.51
2016,2,24,17,15,753.0,44.0,2.05,12.0,229.0,690.48,561.85
2016,2,24,17,30,693.0,39.0,1.8,11.0,171.0,607.67,495.78
2016,2,24,17,45,583.5,31.0,1.6,10.0,116.5,488.7,396.78
2016,2,24,18,0,474.0,23.0,1.4,9.0,62.0,377.77,275.63
2016,2,24,18,15,237.0,11.5,1.4,8.5,31.0,155.53,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,212.5,13.0,2.7,6.0,31.5,11.1,0.0
2016,2,25,7,30,425.0,26.0,3.0,7.0,63.0,23.59,13.63
2016,2,25,7,45,534.0,35.5,3.3,8.0,116.5,31.8,22.74
2016,2,25,8,0,643.0,45.0,3.6,9.0,170.0,39.96,30.53
2016,2,25,8,15,705.0,50.5,3.6,10.0,227.5,44.25,34.56
2016,2,25,8,30,767.0,56.0,3.6,11.0,285.0,48.58,38.41
2016,2,25,8,45,804.5,61.0,3.6,12.0,341.5,63.34,40.61
2016,2,25,9,0,842.0,66.0,3.6,13.0,398.0,126.39,69.14
2016,2,25,9,15,868.5,69.0,3.6,13.5,451.0,190.75,116.34
2016,2,25,9,30,895.0,72.0,3.6,14.0,504.0,261.58,176.69
2016,2,25,9,45,912.5,75.0,3.6,15.0,552.0,328.24,236.15
2016,2,25,10,0,930.0,78.0,3.6,16.0,600.0,395.97,296.18
2016,2,25,10,15,943.5,79.5,3.55,16.0,642.0,461.53,354.27
2016,2,25,10,30,957.0,81.0,3.5,16.0,684.0,527.05,410.63
2016,2,25,10,45,965.5,83.0,3.45,16.5,718.0,590.12,462.4
2016,2,25,11,0,974.0,85.0,3.4,17.0,752.0,652.03,511.34
2016,2,25,11,15,980.0,86.0,3.35,17.0,778.5,709.99,556.65
2016,2,25,11,30,986.0,87.0,3.3,17.0,805.0,765.98,599.18
2016,2,25,11,45,989.0,88.5,3.25,17.5,822.0,818.07,635.2
2016,2,25,12,0,992.0,90.0,3.2,18.0,839.0,867.45,667.63
2016,2,25,12,15,993.0,90.0,3.2,18.0,848.0,910.75,697.0
2016,2,25,12,30,994.0,90.0,3.2,18.0,857.0,950.74,723.96
2016,2,25,12,45,992.5,90.5,3.25,18.5,856.0,985.57,746.27
2016,2,25,13,0,991.0,91.0,3.3,19.0,855.0,1016.63,766.0
2016,2,25,13,15,988.0,91.0,3.3,19.0,845.0,1041.85,782.9
2016,2,25,13,30,985.0,91.0,3.3,19.0,835.0,1063.01,797.24
2016,2,25,13,45,978.5,90.5,3.35,19.0,816.0,1076.03,806.77
2016,2,25,14,0,972.0,90.0,3.4,19.0,797.0,1084.77,813.73
2016,2,25,14,15,964.5,89.0,3.45,18.5,769.5,1087.64,818.59
2016,2,25,14,30,957.0,88.0,3.5,18.0,742.0,1086.27,820.89
2016,2,25,14,45,939.0,89.5,3.55,18.0,705.5,1073.11,813.93
2016,2,25,15,0,921.0,91.0,3.6,18.0,669.0,1056.02,804.55
2016,2,25,15,15,905.5,88.5,3.65,17.5,627.0,1032.78,792.59
2016,2,25,15,30,890.0,86.0,3.7,17.0,585.0,1005.93,778.15
2016,2,25,15,45,868.5,83.0,3.8,17.0,536.5,980.3,763.36
2016,2,25,16,0,847.0,80.0,3.9,17.0,488.0,940.24,738.15
2016,2,25,16,15,817.5,76.5,3.75,16.0,435.0,889.38,706.02
2016,2,25,16,30,788.0,73.0,3.6,15.0,382.0,836.59,671.63
2016,2,25,16,45,745.0,68.0,3.45,14.5,326.0,768.56,623.42
2016,2,25,17,0,702.0,63.0,3.3,14.0,270.0,700.27,573.22
2016,2,25,17,15,635.0,56.0,3.15,13.0,214.0,617.83,510.47
2016,2,25,17,30,568.0,49.0,3.0,12.0,158.0,532.29,441.48
2016,2,25,17,45,455.0,38.0,2.9,11.5,107.0,412.94,340.15
2016,2,25,18,0,342.0,27.0,2.8,11.0,56.0,304.12,226.89
2016,2,25,18,15,171.0,13.5,2.9,10.5,28.0,116.57,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,179.0,14.5,1.45,3.5,31.0,12.38,0.0
2016,2,26,7,30,358.0,29.0,1.5,4.0,62.0,24.03,14.6
2016,2,26,7,45,469.5,39.5,1.55,5.0,114.0,32.24,23.54
2016,2,26,8,0,581.0,50.0,1.6,6.0,166.0,40.38,31.37
2016,2,26,8,15,645.5,57.0,1.85,7.0,222.5,45.31,36.0
2016,2,26,8,30,710.0,64.0,2.1,8.0,279.0,54.67,44.44
2016,2,26,8,45,752.0,69.0,2.35,9.0,335.0,68.72,46.18
2016,2,26,9,0,794.0,74.0,2.6,10.0,391.0,128.85,73.82
2016,2,26,9,15,822.5,77.5,2.5,10.5,443.5,190.96,119.66
2016,2,26,9,30,851.0,81.0,2.4,11.0,496.0,256.29,175.52
2016,2,26,9,45,870.5,84.5,2.35,11.5,544.0,322.01,234.49
2016,2,26,10,0,890.0,88.0,2.3,12.0,592.0,389.24,294.42
2016,2,26,10,15,904.5,90.0,2.15,12.5,633.5,455.35,351.82
2016,2,26,10,30,919.0,92.0,2.0,13.0,675.0,519.71,405.67
2016,2,26,10,45,928.5,94.5,1.85,13.5,709.0,581.78,455.46
2016,2,26,11,0,938.0,97.0,1.7,14.0,743.0,642.9,502.22
2016,2,26,11,15,945.0,98.0,1.6,14.0,769.5,699.82,545.21
2016,2,26,11,30,952.0,99.0,1.5,14.0,796.0,754.96,585.33
2016,2,26,11,45,956.0,100.0,1.4,14.5,813.5,805.88,619.08
2016,2,26,12,0,960.0,101.0,1.3,15.0,831.0,854.27,648.76
2016,2,26,12,15,962.0,101.5,1.25,15.0,840.0,897.78,676.4
2016,2,26,12,30,964.0,102.0,1.2,15.0,849.0,938.18,701.66
2016,2,26,12,45,964.0,101.5,1.15,15.5,848.5,972.48,721.32
2016,2,26,13,0,964.0,101.0,1.1,16.0,848.0,1003.18,738.47
2016,2,26,13,15,961.5,100.5,1.1,16.0,838.5,1027.78,754.01
2016,2,26,13,30,959.0,100.0,1.1,16.0,829.0,1048.43,767.2
2016,2,26,13,45,955.0,99.0,1.15,16.5,811.0,1063.02,776.31
2016,2,26,14,0,951.0,98.0,1.2,17.0,793.0,1073.48,783.05
2016,2,26,14,15,943.5,96.5,1.2,17.0,766.0,1075.69,785.28
2016,2,26,14,30,936.0,95.0,1.2,17.0,739.0,1073.71,785.19
2016,2,26,14,45,926.0,93.0,1.3,17.0,704.5,1064.48,782.74
2016,2,26,15,0,916.0,91.0,1.4,17.0,670.0,1051.24,777.85
2016,2,26,15,15,901.0,88.5,1.4,17.0,628.0,1028.47,765.11
2016,2,26,15,30,886.0,86.0,1.4,17.0,586.0,1002.11,750.18
2016,2,26,15,45,865.5,83.0,1.45,17.0,538.0,977.47,737.19
2016,2,26,16,0,845.0,80.0,1.5,17.0,490.0,938.37,714.31
2016,2,26,16,15,816.0,76.5,1.35,16.5,437.0,887.97,681.88
2016,2,26,16,30,787.0,73.0,1.2,16.0,384.0,835.62,647.52
2016,2,26,16,45,745.0,68.0,1.1,15.5,328.5,768.45,602.34
2016,2,26,17,0,703.0,63.0,1.0,15.0,273.0,700.98,555.27
2016,2,26,17,15,637.5,56.0,1.05,14.0,217.0,619.49,497.79
2016,2,26,17,30,572.0,49.0,1.1,13.0,161.0,534.96,433.72
2016,2,26,17,45,459.5,38.5,1.15,12.0,110.0,416.4,337.86
2016,2,26,18,0,347.0,28.0,1.2,11.0,59.0,308.09,231.14
2016,2,26,18,15,173.5,14.0,1.25,10.5,29.5,118.43,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,161.5,16.0,2.5,7.0,31.0,13.17,0.0
2016,2,27,7,30,323.0,32.0,2.7,8.0,62.0,26.51,16.66
2016,2,27,7,45,428.0,43.5,2.9,9.0,112.5,35.39,25.96
2016,2,27,8,0,533.0,55.0,3.1,10.0,163.0,44.14,34.23
2016,2,27,8,15,598.5,63.0,3.3,11.0,218.5,49.63,39.29
2016,2,27,8,30,664.0,71.0,3.5,12.0,274.0,55.04,44.05
2016,2,27,8,45,704.0,77.0,3.75,13.0,328.5,69.08,46.1
2016,2,27,9,0,744.0,83.0,4.0,14.0,383.0,127.31,73.32
2016,2,27,9,15,773.5,87.5,4.05,14.5,435.0,191.91,121.06
2016,2,27,9,30,803.0,92.0,4.1,15.0,487.0,255.31,174.66
2016,2,27,9,45,822.0,96.5,4.2,16.0,533.5,318.89,230.88
2016,2,27,10,0,841.0,101.0,4.3,17.0,580.0,384.0,288.17
2016,2,27,10,15,856.0,103.5,4.35,17.5,621.0,446.96,343.13
2016,2,27,10,30,871.0,106.0,4.4,18.0,662.0,510.32,396.81
2016,2,27,10,45,880.0,109.0,4.45,18.5,695.5,571.1,446.81
2016,2,27,11,0,889.0,112.0,4.5,19.0,729.0,631.05,494.53
2016,2,27,11,15,896.5,113.5,4.5,19.0,755.0,683.89,536.47
2016,2,27,11,30,904.0,115.0,4.5,19.0,781.0,737.68,577.96
2016,2,27,11,45,907.0,117.0,4.55,19.5,798.0,786.81,614.0
2016,2,27,12,0,910.0,119.0,4.6,20.0,815.0,833.49,645.85
2016,2,27,12,15,912.0,119.5,4.6,20.0,823.5,875.26,674.9
2016,2,27,12,30,914.0,120.0,4.6,20.0,832.0,914.09,701.75
2016,2,27,12,45,912.5,120.5,4.65,20.5,831.5,946.7,723.15
2016,2,27,13,0,911.0,121.0,4.7,21.0,831.0,975.83,742.13
2016,2,27,13,15,908.0,120.5,4.65,21.0,821.5,998.93,757.64
2016,2,27,13,30,905.0,120.0,4.6,21.0,812.0,1018.25,770.67
2016,2,27,13,45,898.5,119.5,4.6,21.0,793.0,1030.28,779.34
2016,2,27,14,0,892.0,119.0,4.6,21.0,774.0,1038.35,785.53
2016,2,27,14,15,883.5,117.5,4.55,21.0,747.5,1052.18,795.38
2016,2,27,14,30,875.0,116.0,4.5,21.0,721.0,1049.26,794.0
2016,2,27,14,45,862.0,114.5,4.5,21.0,686.5,1037.76,787.6
2016,2,27,15,0,849.0,113.0,4.5,21.0,652.0,1022.36,778.76
2016,2,27,15,15,832.5,110.0,4.45,20.5,611.0,997.93,764.91
2016,2,27,15,30,816.0,107.0,4.4,20.0,570.0,970.01,748.68
2016,2,27,15,45,792.5,103.5,4.35,20.0,522.5,931.37,723.57
2016,2,27,16,0,769.0,100.0,4.3,20.0,475.0,896.82,701.2
2016,2,27,16,15,737.5,95.0,3.95,19.5,423.5,844.14,665.31
2016,2,27,16,30,706.0,90.0,3.6,19.0,372.0,789.96,627.72
2016,2,27,16,45,661.5,83.5,3.3,18.5,317.5,721.4,578.69
2016,2,27,17,0,617.0,77.0,3.0,18.0,263.0,653.08,528.26
2016,2,27,17,15,548.5,68.0,2.75,17.0,208.5,563.25,460.12
2016,2,27,17,30,480.0,59.0,2.5,16.0,154.0,476.66,391.03
2016,2,27,17,45,371.0,45.5,2.3,15.0,105.0,360.71,293.91
2016,2,27,18,0,262.0,32.0,2.1,14.0,56.0,254.68,192.58
2016,2,27,18,15,131.0,16.0,2.2,14.0,28.0,93.97,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,110.0,19.0,3.9,11.5,30.0,14.79,0.0
2016,2,28,7,30,220.0,38.0,4.2,12.0,60.0,29.3,18.92
2016,2,28,7,45,330.5,52.5,4.5,13.0,109.0,40.19,29.76
2016,2,28,8,0,441.0,67.0,4.8,14.0,158.0,53.65,42.11
2016,2,28,8,15,220.5,43.5,5.2,14.5,89.0,32.25,23.23
2016,2,28,8,30,0.0,20.0,5.6,15.0,20.0,16.47,9.1
2016,2,28,8,45,0.0,47.5,6.05,16.0,47.5,39.28,27.84
2016,2,28,9,0,0.0,75.0,6.5,17.0,75.0,62.22,46.97
2016,2,28,9,15,4.5,123.5,6.55,17.5,125.5,100.99,78.86
2016,2,28,9,30,9.0,172.0,6.6,18.0,176.0,140.33,110.71
2016,2,28,9,45,10.5,187.5,6.7,19.0,193.0,154.89,121.83
2016,2,28,10,0,12.0,203.0,6.8,20.0,210.0,169.73,133.08
2016,2,28,10,15,15.5,220.0,6.7,20.0,229.5,186.91,146.6
2016,2,28,10,30,19.0,237.0,6.6,20.0,249.0,204.69,160.57
2016,2,28,10,45,16.0,237.5,6.5,20.5,248.5,205.96,161.03
2016,2,28,11,0,13.0,238.0,6.4,21.0,248.0,206.67,161.04
2016,2,28,11,15,9.0,213.5,6.2,21.5,220.5,184.98,143.31
2016,2,28,11,30,5.0,189.0,6.0,22.0,193.0,162.39,124.93
2016,2,28,11,45,9.5,223.0,5.85,22.5,230.5,195.83,151.03
2016,2,28,12,0,14.0,257.0,5.7,23.0,268.0,230.4,177.68
2016,2,28,12,15,68.5,324.0,5.5,23.0,378.0,350.74,271.84
2016,2,28,12,30,123.0,391.0,5.3,23.0,488.0,484.01,373.13
2016,2,28,12,45,123.5,391.0,5.1,23.0,488.0,494.46,380.31
2016,2,28,13,0,124.0,391.0,4.9,23.0,488.0,504.43,387.5
2016,2,28,13,15,239.5,372.0,4.7,23.0,557.0,602.74,463.26
2016,2,28,13,30,355.0,353.0,4.5,23.0,626.0,724.61,553.37
2016,2,28,13,45,282.0,359.0,4.35,23.5,572.5,671.4,511.67
2016,2,28,14,0,209.0,365.0,4.2,24.0,519.0,593.87,453.48
2016,2,28,14,15,111.0,300.0,4.1,24.0,381.5,428.89,330.52
2016,2,28,14,30,13.0,235.0,4.0,24.0,244.0,222.64,171.02
2016,2,28,14,45,149.5,263.0,3.9,24.0,359.5,434.89,339.11
2016,2,28,15,0,286.0,291.0,3.8,24.0,475.0,632.69,488.22
2016,2,28,15,15,250.0,276.0,3.7,23.5,429.5,581.41,450.76
2016,2,28,15,30,214.0,261.0,3.6,23.0,384.0,507.79,397.68
2016,2,28,15,45,456.5,190.0,3.5,23.0,423.0,702.88,549.61
2016,2,28,16,0,699.0,119.0,3.4,23.0,462.0,853.4,659.4
2016,2,28,16,15,665.0,112.5,3.05,22.5,411.0,797.99,620.23
2016,2,28,16,30,631.0,106.0,2.7,22.0,360.0,741.32,580.98
2016,2,28,16,45,585.0,98.0,2.35,21.5,307.0,671.55,531.13
2016,2,28,17,0,539.0,90.0,2.0,21.0,254.0,602.12,480.01
2016,2,28,17,15,469.0,79.0,1.95,20.0,201.0,507.27,409.63
2016,2,28,17,30,399.0,68.0,1.9,19.0,148.0,423.18,343.36
2016,2,28,17,45,295.5,52.0,1.85,18.5,101.0,313.64,252.06
2016,2,28,18,0,192.0,36.0,1.8,18.0,54.0,214.44,160.61
2016,2,28,18,15,96.0,18.0,1.85,17.5,27.0,74.15,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.0,22.0,1.7,14.5,29.0,17.25,0.0
2016,2,29,7,30,138.0,44.0,1.9,15.0,58.0,33.68,22.8
2016,2,29,7,45,239.0,62.5,2.1,16.0,105.5,47.06,35.5
2016,2,29,8,0,340.0,81.0,2.3,17.0,153.0,60.3,47.5
2016,2,29,8,15,408.5,94.5,2.35,17.5,205.5,69.47,55.69
2016,2,29,8,30,477.0,108.0,2.4,18.0,258.0,78.4,63.4
2016,2,29,8,45,238.5,100.5,2.45,18.5,175.5,78.31,57.48
2016,2,29,9,0,0.0,93.0,2.5,19.0,93.0,76.29,58.23
2016,2,29,9,15,0.0,106.0,2.6,19.5,106.0,86.93,66.69
2016,2,29,9,30,0.0,119.0,2.7,20.0,119.0,97.67,75.11
2016,2,29,9,45,11.0,171.0,2.8,20.5,177.5,142.3,110.49
2016,2,29,10,0,22.0,223.0,2.9,21.0,236.0,188.87,146.89
2016,2,29,10,15,24.0,238.0,2.95,21.5,253.0,204.72,158.81
2016,2,29,10,30,26.0,253.0,3.0,22.0,270.0,220.91,170.96
2016,2,29,10,45,126.0,296.0,3.15,22.5,384.5,321.08,248.22
2016,2,29,11,0,226.0,339.0,3.3,23.0,499.0,427.78,329.05
2016,2,29,11,15,215.5,354.0,3.3,23.0,510.0,451.75,346.78
2016,2,29,11,30,205.0,369.0,3.3,23.0,521.0,474.49,363.6
2016,2,29,11,45,112.0,325.0,3.35,23.0,408.5,381.36,293.09
2016,2,29,12,0,19.0,281.0,3.4,23.0,296.0,255.35,195.69
2016,2,29,12,15,417.5,224.0,3.45,23.0,552.5,580.44,449.69
2016,2,29,12,30,816.0,167.0,3.5,23.0,809.0,887.38,670.84
2016,2,29,12,45,820.0,164.0,3.55,23.5,809.5,919.77,689.49
2016,2,29,13,0,824.0,161.0,3.6,24.0,810.0,949.11,708.13
2016,2,29,13,15,584.0,259.5,3.65,24.0,717.0,849.06,638.04
2016,2,29,13,30,344.0,358.0,3.7,24.0,624.0,718.69,542.25
2016,2,29,13,45,273.5,363.0,3.75,24.0,571.0,666.57,505.03
2016,2,29,14,0,203.0,368.0,3.8,24.0,518.0,590.21,449.51
2016,2,29,14,15,497.0,259.0,3.8,24.0,610.5,816.84,620.32
2016,2,29,14,30,791.0,150.0,3.8,24.0,703.0,1010.86,755.77
2016,2,29,14,45,745.5,162.0,3.85,24.0,663.0,982.19,736.55
2016,2,29,15,0,700.0,174.0,3.9,24.0,623.0,949.45,716.33
2016,2,29,15,15,680.0,169.0,3.9,23.5,583.0,920.47,699.69
2016,2,29,15,30,660.0,164.0,3.9,23.0,543.0,888.45,680.78
2016,2,29,15,45,631.5,158.0,3.9,23.0,496.5,844.23,651.8
2016,2,29,16,0,603.0,152.0,3.9,23.0,450.0,797.77,620.92
2016,2,29,16,15,566.5,143.5,3.65,22.5,400.0,733.67,576.83
2016,2,29,16,30,530.0,135.0,3.4,22.0,350.0,676.36,536.89
2016,2,29,16,45,482.0,123.5,3.15,22.0,298.0,605.34,484.55
2016,2,29,17,0,434.0,112.0,2.9,22.0,246.0,535.77,431.35
2016,2,29,17,15,365.5,97.0,2.65,21.0,194.5,447.5,363.1
2016,2,29,17,30,297.0,82.0,2.4,20.0,143.0,363.81,295.54
2016,2,29,17,45,212.5,61.0,2.2,19.5,97.5,252.64,203.07
2016,2,29,18,0,128.0,40.0,2.0,19.0,52.0,163.11,123.03
2016,2,29,18,15,64.0,20.0,2.0,18.5,26.0,77.64,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,105.5,21.0,3.5,16.5,32.5,16.28,0.32
2016,3,1,7,30,211.0,42.0,3.7,17.0,65.0,32.2,21.5
2016,3,1,7,45,322.0,56.5,3.95,17.5,115.0,43.0,31.8
2016,3,1,8,0,433.0,71.0,4.2,18.0,165.0,53.65,41.52
2016,3,1,8,15,500.5,81.5,4.4,18.5,219.0,63.3,50.1
2016,3,1,8,30,568.0,92.0,4.6,19.0,273.0,70.0,55.85
2016,3,1,8,45,470.0,122.5,4.8,20.0,290.5,95.27,68.46
2016,3,1,9,0,372.0,153.0,5.0,21.0,308.0,143.93,98.88
2016,3,1,9,15,362.0,177.5,5.1,21.5,344.0,191.03,134.89
2016,3,1,9,30,352.0,202.0,5.2,22.0,380.0,235.23,171.52
2016,3,1,9,45,588.0,154.5,5.3,22.5,483.5,297.46,215.89
2016,3,1,10,0,824.0,107.0,5.4,23.0,587.0,384.64,283.51
2016,3,1,10,15,840.5,109.5,5.5,23.0,628.5,447.39,337.95
2016,3,1,10,30,857.0,112.0,5.6,23.0,670.0,510.74,391.67
2016,3,1,10,45,877.0,110.0,5.75,23.5,706.0,572.15,441.88
2016,3,1,11,0,897.0,108.0,5.9,24.0,742.0,631.55,489.27
2016,3,1,11,15,905.5,109.0,6.0,24.0,768.5,687.5,533.66
2016,3,1,11,30,914.0,110.0,6.1,24.0,795.0,741.91,575.94
2016,3,1,11,45,925.5,107.5,6.25,24.0,814.5,793.42,614.99
2016,3,1,12,0,937.0,105.0,6.4,24.0,834.0,843.02,650.76
2016,3,1,12,15,940.0,105.5,6.45,24.0,843.0,886.45,681.55
2016,3,1,12,30,943.0,106.0,6.5,24.0,852.0,926.89,710.14
2016,3,1,12,45,947.5,103.5,6.55,24.0,852.5,962.44,735.25
2016,3,1,13,0,952.0,101.0,6.6,24.0,853.0,994.62,758.05
2016,3,1,13,15,949.5,100.5,6.55,24.0,843.5,1018.78,774.76
2016,3,1,13,30,947.0,100.0,6.5,24.0,834.0,1039.01,788.85
2016,3,1,13,45,945.5,97.5,6.5,24.0,816.5,1054.0,799.76
2016,3,1,14,0,944.0,95.0,6.5,24.0,799.0,1064.9,808.04
2016,3,1,14,15,503.0,206.5,6.45,23.5,580.5,764.95,595.21
2016,3,1,14,30,62.0,318.0,6.4,23.0,362.0,381.19,296.5
2016,3,1,14,45,195.0,302.0,6.35,23.0,430.5,525.05,412.39
2016,3,1,15,0,328.0,286.0,6.3,23.0,499.0,668.02,523.82
2016,3,1,15,15,594.5,189.5,6.2,22.5,544.5,848.16,665.24
2016,3,1,15,30,861.0,93.0,6.1,22.0,590.0,997.74,774.92
2016,3,1,15,45,843.0,89.0,6.05,22.0,543.0,962.95,751.15
2016,3,1,16,0,825.0,85.0,6.0,22.0,496.0,925.11,726.05
2016,3,1,16,15,797.0,81.0,5.7,21.5,443.5,875.17,691.92
2016,3,1,16,30,769.0,77.0,5.4,21.0,391.0,823.3,655.87
2016,3,1,16,45,733.5,71.0,5.1,20.5,336.5,760.86,611.08
2016,3,1,17,0,698.0,65.0,4.8,20.0,282.0,697.82,564.52
2016,3,1,17,15,635.5,58.0,4.35,19.0,226.0,618.36,503.79
2016,3,1,17,30,573.0,51.0,3.9,18.0,170.0,536.0,438.3
2016,3,1,17,45,474.5,40.5,3.45,17.5,119.0,427.22,347.5
2016,3,1,18,0,376.0,30.0,3.0,17.0,68.0,327.15,254.08
2016,3,1,18,15,188.0,15.0,2.9,16.5,34.0,157.9,0.0
2016,3,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,203.0,17.0,2.15,8.5,39.5,13.74,1.34
2016,3,2,7,30,406.0,34.0,2.3,9.0,79.0,27.96,18.77
2016,3,2,7,45,499.0,44.0,2.5,10.0,132.0,35.6,26.29
2016,3,2,8,0,592.0,54.0,2.7,11.0,185.0,43.13,33.33
2016,3,2,8,15,651.0,61.0,3.1,12.0,241.5,47.93,37.66
2016,3,2,8,30,710.0,68.0,3.5,13.0,298.0,57.38,45.95
2016,3,2,8,45,742.5,74.5,3.9,14.0,352.5,73.97,48.58
2016,3,2,9,0,775.0,81.0,4.3,15.0,407.0,134.19,77.12
2016,3,2,9,15,801.5,85.0,4.3,15.5,458.5,195.51,122.16
2016,3,2,9,30,828.0,89.0,4.3,16.0,510.0,259.84,176.69
2016,3,2,9,45,839.5,95.0,4.3,16.5,555.5,324.28,234.21
2016,3,2,10,0,851.0,101.0,4.3,17.0,601.0,389.3,291.98
2016,3,2,10,15,865.0,103.5,4.3,17.5,641.5,452.61,347.08
2016,3,2,10,30,879.0,106.0,4.3,18.0,682.0,516.17,400.67
2016,3,2,10,45,881.5,111.0,4.35,18.5,713.5,575.89,449.69
2016,3,2,11,0,884.0,116.0,4.4,19.0,745.0,634.08,495.86
2016,3,2,11,15,890.5,117.5,4.45,19.5,770.0,686.07,536.17
2016,3,2,11,30,897.0,119.0,4.5,20.0,795.0,738.94,575.9
2016,3,2,11,45,894.0,124.0,4.55,20.5,810.0,786.12,610.31
2016,3,2,12,0,891.0,129.0,4.6,21.0,825.0,830.38,640.31
2016,3,2,12,15,892.0,129.5,4.6,21.5,833.0,870.68,666.9
2016,3,2,12,30,893.0,130.0,4.6,22.0,841.0,907.99,691.18
2016,3,2,12,45,881.0,136.5,4.7,22.5,837.0,947.32,717.44
2016,3,2,13,0,869.0,143.0,4.8,23.0,833.0,973.02,734.25
2016,3,2,13,15,865.0,142.5,4.8,23.0,823.0,994.97,749.33
2016,3,2,13,30,861.0,142.0,4.8,23.0,813.0,1013.11,761.96
2016,3,2,13,45,841.5,147.5,4.85,23.5,791.0,1018.45,764.95
2016,3,2,14,0,822.0,153.0,4.9,24.0,769.0,1019.45,765.26
2016,3,2,14,15,812.0,151.0,4.95,24.0,742.0,1017.99,765.64
2016,3,2,14,30,802.0,149.0,5.0,24.0,715.0,1012.61,763.55
2016,3,2,14,45,794.5,143.0,5.05,24.0,681.5,1001.67,757.84
2016,3,2,15,0,787.0,137.0,5.1,24.0,648.0,995.09,755.31
2016,3,2,15,15,769.0,133.0,5.05,23.5,607.0,968.48,739.78
2016,3,2,15,30,751.0,129.0,5.0,23.0,566.0,938.64,722.08
2016,3,2,15,45,712.0,129.5,5.0,23.0,516.5,890.67,690.35
2016,3,2,16,0,673.0,130.0,5.0,23.0,467.0,840.58,656.79
2016,3,2,16,15,639.5,123.5,4.8,22.5,416.5,785.96,619.54
2016,3,2,16,30,606.0,117.0,4.6,22.0,366.0,730.04,580.65
2016,3,2,16,45,552.0,109.5,4.4,22.0,312.0,654.12,524.71
2016,3,2,17,0,498.0,102.0,4.2,22.0,258.0,575.45,465.41
2016,3,2,17,15,430.5,89.5,4.0,21.0,205.5,488.44,398.73
2016,3,2,17,30,363.0,77.0,3.8,20.0,153.0,405.83,331.96
2016,3,2,17,45,264.0,59.0,3.65,19.5,105.5,298.67,241.75
2016,3,2,18,0,165.0,41.0,3.5,19.0,58.0,187.0,144.04
2016,3,2,18,15,82.5,20.5,3.65,19.0,29.0,89.72,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
