Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,17.5,34.5,18.9,5.32
2016,3,3,7,30,186.0,48.0,3.5,18.0,69.0,36.81,25.56
2016,3,3,7,45,317.5,60.5,3.8,18.5,121.5,45.83,34.21
2016,3,3,8,0,449.0,73.0,4.1,19.0,174.0,55.1,42.66
2016,3,3,8,15,516.0,83.0,4.35,19.5,229.0,64.25,50.73
2016,3,3,8,30,583.0,93.0,4.6,20.0,284.0,70.52,56.06
2016,3,3,8,45,667.5,89.5,4.9,20.5,344.5,78.42,51.64
2016,3,3,9,0,752.0,86.0,5.2,21.0,405.0,136.41,77.96
2016,3,3,9,15,782.0,90.0,5.55,21.5,458.0,196.86,121.46
2016,3,3,9,30,812.0,94.0,5.9,22.0,511.0,260.8,174.59
2016,3,3,9,45,850.0,91.0,6.3,22.5,562.5,324.29,229.82
2016,3,3,10,0,888.0,88.0,6.7,23.0,614.0,393.7,290.25
2016,3,3,10,15,902.5,90.0,6.8,23.0,656.0,457.96,346.79
2016,3,3,10,30,917.0,92.0,6.9,23.0,698.0,522.36,402.14
2016,3,3,10,45,933.5,91.0,7.0,23.5,734.0,584.99,453.88
2016,3,3,11,0,950.0,90.0,7.1,24.0,770.0,647.3,503.87
2016,3,3,11,15,957.5,91.5,7.05,24.0,796.5,705.58,550.12
2016,3,3,11,30,965.0,93.0,7.0,24.0,823.0,762.1,593.91
2016,3,3,11,45,972.5,92.0,7.0,24.5,842.0,814.16,631.07
2016,3,3,12,0,980.0,91.0,7.0,25.0,861.0,863.85,665.06
2016,3,3,12,15,982.5,91.0,6.9,25.0,870.0,907.84,695.58
2016,3,3,12,30,985.0,91.0,6.8,25.0,879.0,948.64,723.65
2016,3,3,12,45,988.5,89.5,6.75,25.0,879.5,985.38,748.97
2016,3,3,13,0,992.0,88.0,6.7,25.0,880.0,1018.58,771.79
2016,3,3,13,15,990.0,87.5,6.6,25.0,870.5,1043.93,788.88
2016,3,3,13,30,988.0,87.0,6.5,25.0,861.0,1065.21,803.25
2016,3,3,13,45,987.0,85.0,6.45,25.0,843.5,1081.62,814.71
2016,3,3,14,0,986.0,83.0,6.4,25.0,826.0,1093.78,823.44
2016,3,3,14,15,979.5,82.0,6.3,25.0,799.0,1097.27,826.1
2016,3,3,14,30,973.0,81.0,6.2,25.0,772.0,1096.43,826.03
2016,3,3,14,45,960.0,81.5,6.1,25.0,736.0,1086.53,819.99
2016,3,3,15,0,947.0,82.0,6.0,25.0,700.0,1072.54,811.4
2016,3,3,15,15,934.0,80.0,5.85,24.5,658.0,1051.53,799.42
2016,3,3,15,30,921.0,78.0,5.7,24.0,616.0,1026.74,784.93
2016,3,3,15,45,904.5,75.0,5.55,24.0,568.0,993.68,763.15
2016,3,3,16,0,888.0,72.0,5.4,24.0,520.0,957.42,739.13
2016,3,3,16,15,863.0,69.0,5.0,23.0,466.5,910.35,708.46
2016,3,3,16,30,838.0,66.0,4.6,22.0,413.0,870.8,682.64
2016,3,3,16,45,801.5,61.5,4.25,21.5,356.5,807.21,638.0
2016,3,3,17,0,765.0,57.0,3.9,21.0,300.0,743.01,592.08
2016,3,3,17,15,706.5,51.5,3.5,20.0,242.0,659.79,530.69
2016,3,3,17,30,648.0,46.0,3.1,19.0,184.0,578.7,467.72
2016,3,3,17,45,546.0,38.0,2.75,18.0,130.0,466.52,376.77
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,370.87,289.7
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,179.75,24.28
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,14.11,3.82
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,28.83,19.68
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,35.33,26.05
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,45.52,35.4
2016,3,4,8,15,718.0,57.5,1.6,13.0,261.5,49.62,39.04
2016,3,4,8,30,774.0,63.0,1.8,14.0,320.0,53.72,42.51
2016,3,4,8,45,810.0,67.5,2.0,15.0,377.5,70.77,44.25
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,134.19,73.65
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.0,199.02,121.04
2016,3,4,9,30,895.0,78.0,2.4,17.0,541.0,270.45,181.08
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.0,336.94,239.39
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,404.22,297.93
2016,3,4,10,15,938.5,86.0,2.6,19.0,678.5,469.93,354.6
2016,3,4,10,30,951.0,88.0,2.5,19.0,720.0,535.47,409.26
2016,3,4,10,45,957.0,91.0,2.4,19.5,753.5,598.03,458.82
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,659.17,505.24
2016,3,4,11,15,968.5,95.0,2.25,20.0,812.5,716.45,548.37
2016,3,4,11,30,974.0,96.0,2.2,20.0,838.0,771.71,588.71
2016,3,4,11,45,973.0,99.5,2.2,20.5,854.0,822.32,622.6
2016,3,4,12,0,972.0,103.0,2.2,21.0,870.0,869.91,652.89
2016,3,4,12,15,973.0,103.0,2.2,21.0,878.0,912.54,680.75
2016,3,4,12,30,974.0,103.0,2.2,21.0,886.0,951.88,706.27
2016,3,4,12,45,972.0,104.0,2.2,21.5,884.5,986.13,726.94
2016,3,4,13,0,970.0,105.0,2.2,22.0,883.0,1016.63,745.1
2016,3,4,13,15,967.0,104.5,2.2,22.0,873.0,1040.75,760.59
2016,3,4,13,30,964.0,104.0,2.2,22.0,863.0,1060.83,773.63
2016,3,4,13,45,958.0,103.5,2.25,22.5,843.5,1073.84,781.46
2016,3,4,14,0,952.0,103.0,2.3,23.0,824.0,1082.63,786.82
2016,3,4,14,15,944.5,101.5,2.35,23.0,796.0,1084.56,789.55
2016,3,4,14,30,937.0,100.0,2.4,23.0,768.0,1082.26,789.86
2016,3,4,14,45,925.5,98.5,2.45,23.0,732.5,1071.73,785.1
2016,3,4,15,0,914.0,97.0,2.5,23.0,697.0,1057.18,777.97
2016,3,4,15,15,899.0,94.5,2.5,22.5,654.5,1034.04,766.31
2016,3,4,15,30,884.0,92.0,2.5,22.0,612.0,1018.9,760.04
2016,3,4,15,45,826.0,91.5,2.5,22.0,546.5,948.76,715.47
2016,3,4,16,0,768.0,91.0,2.5,22.0,481.0,877.08,669.38
2016,3,4,16,15,730.0,88.0,2.2,21.0,427.5,820.19,632.64
2016,3,4,16,30,692.0,85.0,1.9,20.0,374.0,768.11,598.25
2016,3,4,16,45,632.5,85.5,1.65,19.5,322.0,695.82,547.58
2016,3,4,17,0,573.0,86.0,1.4,19.0,270.0,624.2,495.96
2016,3,4,17,15,518.0,75.5,1.45,18.0,217.5,544.83,439.26
2016,3,4,17,30,463.0,65.0,1.5,17.0,165.0,467.84,380.78
2016,3,4,17,45,381.0,50.0,1.55,16.0,116.0,370.29,301.11
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,280.07,220.94
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,139.88,33.84
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,14.0,22.0,1.15,11.5,23.5,18.13,7.34
2016,3,5,7,30,28.0,44.0,1.2,12.0,47.0,34.88,24.86
2016,3,5,7,45,46.0,67.5,1.3,13.0,76.5,52.24,40.83
2016,3,5,8,0,64.0,91.0,1.4,14.0,106.0,69.26,56.16
2016,3,5,8,15,78.0,114.0,1.45,15.0,137.5,85.64,70.52
2016,3,5,8,30,92.0,137.0,1.5,16.0,169.0,98.83,81.69
2016,3,5,8,45,312.5,133.0,1.6,17.0,264.5,102.15,76.17
2016,3,5,9,0,533.0,129.0,1.7,18.0,360.0,142.45,91.86
2016,3,5,9,15,674.5,111.5,1.7,18.5,440.5,192.83,123.37
2016,3,5,9,30,816.0,94.0,1.7,19.0,521.0,262.46,175.89
2016,3,5,9,45,835.5,97.5,1.7,19.5,568.0,326.46,231.08
2016,3,5,10,0,855.0,101.0,1.7,20.0,615.0,391.98,287.12
2016,3,5,10,15,869.5,103.5,1.8,20.5,656.0,455.79,340.81
2016,3,5,10,30,884.0,106.0,1.9,21.0,697.0,519.87,392.99
2016,3,5,10,45,893.0,108.5,2.0,21.5,730.5,579.98,440.55
2016,3,5,11,0,902.0,111.0,2.1,22.0,764.0,639.12,485.8
2016,3,5,11,15,909.0,112.5,2.25,22.0,790.0,694.86,528.51
2016,3,5,11,30,916.0,114.0,2.4,22.0,816.0,748.9,569.04
2016,3,5,11,45,919.5,115.5,2.55,22.5,832.5,798.41,603.97
2016,3,5,12,0,923.0,117.0,2.7,23.0,849.0,845.43,635.21
2016,3,5,12,15,924.5,117.0,2.8,23.0,857.5,886.68,663.23
2016,3,5,12,30,926.0,117.0,2.9,23.0,866.0,924.86,689.15
2016,3,5,12,45,923.5,118.0,3.05,23.5,864.5,957.23,710.18
2016,3,5,13,0,921.0,119.0,3.2,24.0,863.0,986.0,728.85
2016,3,5,13,15,918.5,119.0,3.25,24.0,853.0,1010.05,745.14
2016,3,5,13,30,916.0,119.0,3.3,24.0,843.0,1030.3,759.07
2016,3,5,13,45,907.0,119.5,3.4,24.0,823.0,1040.77,767.17
2016,3,5,14,0,898.0,120.0,3.5,24.0,803.0,1047.16,772.85
2016,3,5,14,15,889.5,118.5,3.5,24.0,776.0,1047.83,774.21
2016,3,5,14,30,881.0,117.0,3.5,24.0,749.0,1057.54,781.75
2016,3,5,14,45,851.0,123.0,3.55,24.0,710.0,1036.99,769.85
2016,3,5,15,0,821.0,129.0,3.6,24.0,671.0,1012.44,755.6
2016,3,5,15,15,804.0,125.5,3.55,23.5,629.0,986.76,741.38
2016,3,5,15,30,787.0,122.0,3.5,23.0,587.0,965.05,729.85
2016,3,5,15,45,761.0,119.0,3.5,23.0,539.0,924.92,704.57
2016,3,5,16,0,735.0,116.0,3.5,23.0,491.0,882.3,677.42
2016,3,5,16,15,703.0,110.0,3.15,22.0,439.0,828.23,642.31
2016,3,5,16,30,671.0,104.0,2.8,21.0,387.0,772.76,605.45
2016,3,5,16,45,623.0,97.5,2.5,20.5,331.5,701.68,555.34
2016,3,5,17,0,575.0,91.0,2.2,20.0,276.0,631.04,504.12
2016,3,5,17,15,510.0,80.5,2.05,19.0,221.5,543.4,439.52
2016,3,5,17,30,445.0,70.0,1.9,18.0,167.0,455.83,371.48
2016,3,5,17,45,343.5,55.0,1.8,17.5,117.0,346.76,281.4
2016,3,5,18,0,242.0,40.0,1.7,17.0,67.0,247.37,194.24
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.5,123.46,40.17
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.8,11.5,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,3.1,12.0,5.0,4.27,0.0
2016,3,6,7,15,25.5,26.5,3.2,12.5,30.0,21.44,10.43
2016,3,6,7,30,51.0,48.0,3.3,13.0,55.0,37.23,26.83
2016,3,6,7,45,74.5,72.5,3.45,14.0,88.0,54.8,42.94
2016,3,6,8,0,98.0,97.0,3.6,15.0,121.0,71.89,58.29
2016,3,6,8,15,126.0,118.5,3.9,15.5,156.5,86.8,71.46
2016,3,6,8,30,154.0,140.0,4.2,16.0,192.0,101.33,84.0
2016,3,6,8,45,188.0,162.5,4.5,16.5,237.0,120.79,93.54
2016,3,6,9,0,222.0,185.0,4.8,17.0,282.0,156.56,116.36
2016,3,6,9,15,134.5,202.0,4.95,17.5,263.0,174.08,132.86
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,181.32,142.13
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,194.35,152.61
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,206.22,161.96
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,217.56,170.61
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,226.66,177.36
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,240.95,188.15
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,260.03,202.62
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,319.32,249.11
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,383.09,298.67
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,400.82,311.71
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,418.75,324.96
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,360.39,279.08
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,284.57,219.44
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,287.61,221.55
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,290.65,223.59
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,239.04,183.62
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,187.03,143.03
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,183.59,140.49
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,180.1,137.88
2016,3,6,14,15,182.5,261.0,6.3,24.0,393.0,455.62,357.3
2016,3,6,14,30,358.0,322.0,6.2,24.0,580.0,728.9,563.83
2016,3,6,14,45,194.0,293.5,6.1,24.0,433.0,511.8,399.12
2016,3,6,15,0,30.0,265.0,6.0,24.0,286.0,294.12,228.28
2016,3,6,15,15,53.0,265.5,5.8,24.0,299.0,321.9,251.59
2016,3,6,15,30,76.0,266.0,5.6,24.0,312.0,350.06,274.75
2016,3,6,15,45,387.0,194.0,5.45,24.0,396.0,636.53,503.14
2016,3,6,16,0,698.0,122.0,5.3,24.0,480.0,853.65,666.06
2016,3,6,16,15,583.0,130.0,5.1,23.5,408.5,738.94,583.46
2016,3,6,16,30,468.0,138.0,4.9,23.0,337.0,620.78,497.16
2016,3,6,16,45,426.0,127.5,4.75,22.5,289.5,558.07,450.92
2016,3,6,17,0,384.0,117.0,4.6,22.0,242.0,496.64,404.05
2016,3,6,17,15,339.5,99.0,4.45,21.5,194.5,425.62,348.16
2016,3,6,17,30,295.0,81.0,4.3,21.0,147.0,357.09,292.12
2016,3,6,17,45,223.5,62.0,4.2,20.5,103.5,255.92,207.56
2016,3,6,18,0,152.0,43.0,4.1,20.0,60.0,177.46,138.33
2016,3,6,18,15,76.0,21.5,4.25,19.5,30.0,87.25,32.95
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.56,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.5,15.5,12.77,4.14
2016,3,7,7,30,0.0,28.0,4.7,17.0,28.0,23.12,14.29
2016,3,7,7,45,0.0,45.0,4.9,17.5,45.0,37.11,26.92
2016,3,7,8,0,0.0,62.0,5.1,18.0,62.0,50.58,38.96
2016,3,7,8,15,0.0,80.5,5.45,18.5,80.5,65.01,51.62
2016,3,7,8,30,0.0,99.0,5.8,19.0,99.0,79.28,63.9
2016,3,7,8,45,0.0,73.0,6.2,19.5,73.0,60.55,45.11
2016,3,7,9,0,0.0,47.0,6.6,20.0,47.0,38.89,26.84
2016,3,7,9,15,0.0,78.0,6.7,20.0,78.0,64.75,48.18
2016,3,7,9,30,0.0,109.0,6.8,20.0,109.0,89.93,68.71
2016,3,7,9,45,0.0,134.0,6.95,20.5,134.0,110.19,84.87
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,130.7,101.04
2016,3,7,10,15,2.5,174.0,7.0,21.0,176.0,144.48,111.82
2016,3,7,10,30,5.0,189.0,6.9,21.0,193.0,158.72,122.98
2016,3,7,10,45,11.5,226.5,6.8,21.5,235.0,194.09,150.67
2016,3,7,11,0,18.0,264.0,6.7,22.0,277.0,230.84,179.14
2016,3,7,11,15,19.0,272.0,6.6,22.0,286.5,240.48,186.48
2016,3,7,11,30,20.0,280.0,6.5,22.0,296.0,250.24,193.95
2016,3,7,11,45,82.0,343.0,6.4,22.0,409.0,363.53,282.9
2016,3,7,12,0,144.0,406.0,6.3,22.0,522.0,489.27,379.35
2016,3,7,12,15,156.5,411.0,6.25,22.0,538.0,516.49,399.82
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,544.23,420.87
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,512.31,396.06
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,459.85,355.81
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,473.27,366.59
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,486.76,377.33
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,467.94,363.19
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,448.11,348.33
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,431.31,336.11
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,413.89,323.38
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,396.23,310.55
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,378.11,297.32
2016,3,7,15,15,37.0,241.5,6.5,22.0,266.5,277.53,218.42
2016,3,7,15,30,4.0,180.0,6.4,22.0,183.0,163.5,127.12
2016,3,7,15,45,2.0,139.5,6.3,22.0,141.0,122.95,94.83
2016,3,7,16,0,0.0,99.0,6.2,22.0,99.0,83.28,62.79
2016,3,7,16,15,0.0,67.5,5.95,21.5,67.5,55.97,40.7
2016,3,7,16,30,0.0,36.0,5.7,21.0,36.0,29.75,19.16
2016,3,7,16,45,0.0,30.5,5.5,20.5,30.5,25.17,15.46
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,20.61,11.71
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,16.47,8.25
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,12.33,4.74
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,8.62,1.53
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,4.92,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.46,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,2.88,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.29,0.0
2016,3,8,8,45,0.0,6.0,5.05,20.5,6.0,4.94,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.59,0.0
2016,3,8,9,15,24.0,115.5,5.3,21.5,128.5,97.19,73.4
2016,3,8,9,30,48.0,223.0,5.4,22.0,249.0,184.43,142.44
2016,3,8,9,45,76.0,254.0,5.5,22.5,299.0,222.18,171.19
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,264.31,203.59
2016,3,8,10,15,55.5,243.0,5.45,23.5,277.5,222.16,171.16
2016,3,8,10,30,7.0,201.0,5.3,24.0,206.0,169.43,129.67
2016,3,8,10,45,111.5,281.5,5.2,24.5,363.5,300.06,231.18
2016,3,8,11,0,216.0,362.0,5.1,25.0,521.0,439.76,336.92
2016,3,8,11,15,204.0,376.5,4.9,25.0,531.0,461.96,353.0
2016,3,8,11,30,192.0,391.0,4.7,25.0,541.0,482.79,368.01
2016,3,8,11,45,309.0,368.5,4.55,25.0,615.0,574.22,437.03
2016,3,8,12,0,426.0,346.0,4.4,25.0,689.0,675.57,511.62
2016,3,8,12,15,458.0,337.0,4.15,25.0,709.5,719.26,542.48
2016,3,8,12,30,490.0,328.0,3.9,25.0,730.0,763.24,573.32
2016,3,8,12,45,445.0,346.5,3.7,25.0,711.5,763.78,571.9
2016,3,8,13,0,400.0,365.0,3.5,25.0,693.0,746.42,558.47
2016,3,8,13,15,417.0,352.5,3.3,25.0,690.5,781.5,582.7
2016,3,8,13,30,434.0,340.0,3.1,25.0,688.0,801.47,596.25
2016,3,8,13,45,359.5,356.5,2.95,25.0,640.5,741.57,553.19
2016,3,8,14,0,285.0,373.0,2.8,25.0,593.0,695.0,519.12
2016,3,8,14,15,550.5,255.5,2.7,25.0,662.0,865.77,644.6
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,1014.71,744.06
2016,3,8,14,45,570.5,219.5,2.55,25.0,625.0,856.87,638.22
2016,3,8,15,0,325.0,301.0,2.5,25.0,519.0,678.8,511.39
2016,3,8,15,15,524.5,221.0,2.45,25.0,547.0,811.39,611.25
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,924.13,689.22
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,884.85,663.67
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,843.15,637.65
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.5,788.72,602.12
2016,3,8,16,30,611.0,118.0,2.0,24.0,381.0,733.05,565.11
2016,3,8,16,45,566.5,109.5,1.85,24.0,327.5,664.26,517.09
2016,3,8,17,0,522.0,101.0,1.7,24.0,274.0,590.09,463.85
2016,3,8,17,15,457.0,89.5,1.6,23.0,220.5,505.27,402.43
2016,3,8,17,30,392.0,78.0,1.5,22.0,167.0,424.58,340.29
2016,3,8,17,45,297.0,62.0,1.45,21.0,118.5,321.62,257.41
2016,3,8,18,0,202.0,46.0,1.4,20.0,70.0,227.78,177.67
2016,3,8,18,15,101.0,23.0,1.55,20.0,35.0,117.93,59.13
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.46,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,4.92,0.0
2016,3,9,7,45,0.0,9.5,4.25,18.5,9.5,7.8,1.19
2016,3,9,8,0,0.0,13.0,4.3,19.0,13.0,10.69,3.78
2016,3,9,8,15,0.0,17.0,4.3,19.0,17.0,13.99,6.71
2016,3,9,8,30,0.0,21.0,4.3,19.0,21.0,17.31,9.62
2016,3,9,8,45,0.0,21.5,4.35,19.5,21.5,17.73,9.27
2016,3,9,9,0,0.0,22.0,4.4,20.0,22.0,18.16,9.55
2016,3,9,9,15,0.0,29.0,4.35,20.0,29.0,23.97,14.34
2016,3,9,9,30,0.0,36.0,4.3,20.0,36.0,29.8,19.11
2016,3,9,9,45,0.0,39.5,4.25,20.5,39.5,32.72,21.4
2016,3,9,10,0,0.0,43.0,4.2,21.0,43.0,35.66,23.69
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,28.2,17.51
2016,3,9,10,30,0.0,25.0,3.8,21.0,25.0,20.74,11.35
2016,3,9,10,45,0.0,37.0,3.65,21.0,37.0,30.73,19.49
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,40.76,27.6
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,44.95,30.95
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,49.15,34.31
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,45.0,30.91
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,40.83,27.51
2016,3,9,12,15,12.0,183.0,3.85,21.0,193.0,164.67,126.77
2016,3,9,12,30,24.0,317.0,4.0,21.0,337.0,294.92,228.08
2016,3,9,12,45,36.5,343.5,4.15,21.0,374.0,349.13,269.6
2016,3,9,13,0,49.0,370.0,4.3,21.0,411.0,391.64,302.2
2016,3,9,13,15,24.5,243.0,4.3,21.0,263.5,246.71,190.97
2016,3,9,13,30,0.0,116.0,4.3,21.0,116.0,97.54,72.98
2016,3,9,13,45,0.0,86.0,4.3,21.0,86.0,71.78,52.5
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,46.64,32.27
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,73.39,53.96
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,101.16,76.39
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,92.81,69.79
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,84.44,63.19
2016,3,9,15,15,0.0,70.5,3.95,21.0,70.5,58.6,42.36
2016,3,9,15,30,0.0,40.0,3.8,21.0,40.0,33.15,21.66
2016,3,9,15,45,0.0,98.0,3.65,21.0,98.0,82.01,61.79
2016,3,9,16,0,0.0,156.0,3.5,21.0,156.0,138.56,107.88
2016,3,9,16,15,0.0,106.5,3.3,20.5,106.5,90.89,69.53
2016,3,9,16,30,0.0,57.0,3.1,20.0,57.0,47.2,33.8
2016,3,9,16,45,0.0,49.0,2.9,19.5,49.0,40.53,28.43
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,33.87,22.98
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,27.23,17.43
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,20.6,11.8
2016,3,9,17,45,0.0,18.0,2.4,18.0,18.0,14.81,6.77
2016,3,9,18,0,0.0,11.0,2.3,18.0,11.0,9.03,1.72
2016,3,9,18,15,0.0,5.5,2.55,17.5,5.5,4.51,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.46,0.0
2016,3,10,7,15,0.0,10.0,4.05,13.0,10.0,8.21,1.15
2016,3,10,7,30,0.0,17.0,4.0,13.0,17.0,13.98,6.69
2016,3,10,7,45,0.0,25.5,4.0,13.5,25.5,21.01,13.15
2016,3,10,8,0,0.0,34.0,4.0,14.0,34.0,28.05,19.54
2016,3,10,8,15,0.0,43.0,4.05,14.0,43.0,35.53,26.27
2016,3,10,8,30,0.0,52.0,4.1,14.0,52.0,43.02,32.91
2016,3,10,8,45,0.0,64.0,4.2,14.5,64.0,53.03,39.64
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,63.07,47.88
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,40.58,28.74
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,18.19,9.74
2016,3,10,9,45,55.0,156.0,4.75,15.5,190.5,143.01,111.9
2016,3,10,10,0,110.0,290.0,4.9,16.0,359.0,270.12,213.4
2016,3,10,10,15,55.0,166.5,5.1,16.0,201.0,161.0,126.62
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,35.71,24.09
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,59.94,44.03
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,84.24,63.77
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,94.34,71.91
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,104.53,80.11
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,118.96,91.58
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,133.63,103.2
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.5,151.54,117.62
2016,3,10,12,30,7.0,193.0,6.1,18.0,200.0,169.87,132.35
2016,3,10,12,45,3.5,127.5,6.05,18.0,131.0,110.42,84.46
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,51.72,36.72
2016,3,10,13,15,3.5,131.5,5.95,18.0,134.5,114.26,87.69
2016,3,10,13,30,7.0,201.0,5.9,18.0,207.0,179.49,140.25
2016,3,10,13,45,4.5,178.5,5.85,18.0,182.5,157.28,122.4
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,134.93,104.46
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,99.06,75.52
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,64.14,47.13
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,108.11,83.23
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,155.09,121.58
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,147.73,115.77
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,140.46,110.1
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,144.19,113.52
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,148.49,117.44
2016,3,10,16,15,1.0,134.0,4.95,17.5,135.0,118.88,93.62
2016,3,10,16,30,0.0,104.0,4.7,17.0,104.0,89.46,69.62
2016,3,10,16,45,0.0,89.5,4.45,17.0,89.5,76.43,58.95
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,63.38,48.11
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,50.29,37.17
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,38.05,26.75
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,26.83,16.99
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,15.65,7.23
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,7.81,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,2.15,14.0,4.0,3.41,0.0
2016,3,11,7,0,0.0,8.0,2.0,14.0,8.0,6.57,0.0
2016,3,11,7,15,0.0,26.5,1.95,14.0,26.5,21.84,12.63
2016,3,11,7,30,0.0,45.0,1.9,14.0,45.0,36.45,26.43
2016,3,11,7,45,1.5,68.0,1.85,14.5,68.5,54.07,42.45
2016,3,11,8,0,3.0,91.0,1.8,15.0,92.0,71.46,58.0
2016,3,11,8,15,11.0,113.0,1.85,15.5,117.0,88.05,72.51
2016,3,11,8,30,19.0,135.0,1.9,16.0,142.0,104.49,86.56
2016,3,11,8,45,9.5,78.5,1.95,16.5,82.0,65.37,49.48
2016,3,11,9,0,0.0,22.0,2.0,17.0,22.0,18.16,9.72
2016,3,11,9,15,0.5,93.5,2.15,17.0,94.0,77.51,59.32
2016,3,11,9,30,1.0,165.0,2.3,17.0,166.0,133.74,105.23
2016,3,11,9,45,0.5,91.0,2.5,17.5,91.5,75.84,57.33
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,14.07,6.07
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,16.99,8.47
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,19.91,10.86
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,18.26,9.43
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,16.61,8.02
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,17.04,8.35
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,17.46,8.69
2016,3,11,11,45,187.0,199.0,3.4,19.5,352.5,327.67,259.61
2016,3,11,12,0,374.0,377.0,3.4,20.0,684.0,653.04,502.34
2016,3,11,12,15,277.5,400.5,3.3,20.0,629.5,617.61,472.65
2016,3,11,12,30,181.0,424.0,3.2,20.0,575.0,560.62,429.03
2016,3,11,12,45,161.0,423.0,3.1,20.5,557.0,554.08,423.17
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,545.51,415.57
2016,3,11,13,15,114.5,409.0,2.9,21.0,504.0,498.53,380.86
2016,3,11,13,30,88.0,396.0,2.8,21.0,469.0,466.2,356.66
2016,3,11,13,45,230.5,375.0,2.7,21.0,557.5,611.64,467.33
2016,3,11,14,0,373.0,354.0,2.6,21.0,646.0,761.46,575.96
2016,3,11,14,15,189.0,272.0,2.6,21.0,420.0,493.2,380.56
2016,3,11,14,30,5.0,190.0,2.6,21.0,194.0,169.74,130.16
2016,3,11,14,45,153.0,250.5,2.6,21.0,354.5,419.44,329.24
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,664.09,511.36
2016,3,11,15,15,150.5,232.5,2.55,20.5,334.5,401.06,315.03
2016,3,11,15,30,0.0,154.0,2.5,20.0,154.0,133.63,102.99
2016,3,11,15,45,42.0,193.5,2.45,20.0,215.5,232.08,184.19
2016,3,11,16,0,84.0,233.0,2.4,20.0,277.0,323.39,257.5
2016,3,11,16,15,148.5,209.5,2.15,19.5,278.0,377.86,302.72
2016,3,11,16,30,213.0,186.0,1.9,19.0,279.0,407.81,328.84
2016,3,11,16,45,195.0,163.5,1.65,19.0,240.0,362.28,293.34
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,317.14,257.87
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,268.85,219.57
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,221.08,180.47
2016,3,11,17,45,102.0,69.0,0.85,17.5,89.5,163.56,131.78
2016,3,11,18,0,65.0,46.0,0.7,17.0,54.0,108.03,83.6
2016,3,11,18,15,32.5,23.0,0.7,16.5,27.0,52.96,29.6
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.15,12.5,11.0,9.39,0.0
2016,3,12,7,0,0.0,22.0,1.3,13.0,22.0,17.49,0.0
2016,3,12,7,15,163.5,38.5,1.35,13.5,64.0,29.47,19.28
2016,3,12,7,30,327.0,55.0,1.4,14.0,106.0,41.97,31.34
2016,3,12,7,45,429.0,64.5,1.45,14.5,160.5,51.07,39.84
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,57.53,45.71
2016,3,12,8,15,586.0,82.0,1.65,15.5,270.5,62.35,49.89
2016,3,12,8,30,641.0,90.0,1.8,16.0,326.0,67.07,53.83
2016,3,12,8,45,466.0,140.0,2.0,16.5,326.0,108.9,78.47
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,164.44,119.27
2016,3,12,9,15,548.0,144.5,2.25,17.5,435.0,197.62,133.07
2016,3,12,9,30,805.0,99.0,2.3,18.0,544.0,267.12,181.08
2016,3,12,9,45,830.0,99.0,2.4,18.5,592.0,329.29,235.18
2016,3,12,10,0,855.0,99.0,2.5,19.0,640.0,393.56,290.84
2016,3,12,10,15,590.5,207.5,2.4,19.0,592.0,423.34,322.11
2016,3,12,10,30,326.0,316.0,2.3,19.0,544.0,420.99,324.07
2016,3,12,10,45,297.5,339.5,2.25,19.5,555.0,450.22,346.49
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,476.35,365.5
2016,3,12,11,15,595.0,235.0,2.15,20.0,702.5,608.38,466.74
2016,3,12,11,30,921.0,107.0,2.1,20.0,839.0,748.98,571.71
2016,3,12,11,45,925.0,107.5,2.05,20.5,855.5,797.82,603.59
2016,3,12,12,0,929.0,108.0,2.0,21.0,872.0,844.14,632.71
2016,3,12,12,15,930.5,108.5,2.0,21.0,879.5,885.69,659.89
2016,3,12,12,30,932.0,109.0,2.0,21.0,887.0,924.14,684.86
2016,3,12,12,45,928.5,110.5,2.05,21.5,885.0,955.83,704.5
2016,3,12,13,0,925.0,112.0,2.1,22.0,883.0,983.84,721.74
2016,3,12,13,15,922.0,111.5,2.1,22.0,872.5,1006.51,736.4
2016,3,12,13,30,919.0,111.0,2.1,22.0,862.0,1025.31,748.69
2016,3,12,13,45,551.0,253.0,2.15,22.0,700.5,841.28,626.25
2016,3,12,14,0,183.0,395.0,2.2,22.0,539.0,593.22,446.6
2016,3,12,14,15,537.5,251.5,2.15,22.0,654.0,846.86,635.53
2016,3,12,14,30,892.0,108.0,2.1,22.0,769.0,1044.37,766.21
2016,3,12,14,45,590.5,211.5,2.1,22.0,641.0,874.95,653.51
2016,3,12,15,0,289.0,315.0,2.1,22.0,513.0,655.83,497.16
2016,3,12,15,15,350.0,280.0,2.1,21.5,505.0,678.85,519.52
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,698.0,537.39
2016,3,12,15,45,248.5,240.0,2.1,21.0,388.5,530.25,413.48
2016,3,12,16,0,86.0,235.0,2.1,21.0,280.0,327.14,257.77
2016,3,12,16,15,417.0,161.0,1.95,20.5,348.0,608.72,482.05
2016,3,12,16,30,748.0,87.0,1.8,20.0,416.0,810.32,628.37
2016,3,12,16,45,715.5,80.5,1.7,20.0,361.5,755.85,588.84
2016,3,12,17,0,683.0,74.0,1.6,20.0,307.0,695.33,546.56
2016,3,12,17,15,625.5,67.0,1.5,19.0,251.0,614.3,489.47
2016,3,12,17,30,568.0,60.0,1.4,18.0,195.0,535.8,431.29
2016,3,12,17,45,481.0,49.5,1.3,17.5,142.0,435.46,351.42
2016,3,12,18,0,394.0,39.0,1.2,17.0,89.0,342.18,271.66
2016,3,12,18,15,197.0,19.5,1.3,16.5,44.5,176.01,114.63
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,8.11,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,14.8,0.0
2016,3,13,7,15,273.5,34.5,3.75,13.5,71.0,28.14,18.3
2016,3,13,7,30,414.0,50.0,3.7,14.0,116.0,40.46,30.03
2016,3,13,7,45,514.0,58.0,3.7,15.0,173.5,46.01,35.28
2016,3,13,8,0,614.0,66.0,3.7,16.0,231.0,51.62,40.29
2016,3,13,8,15,669.0,72.5,3.8,17.0,290.0,55.69,43.72
2016,3,13,8,30,724.0,79.0,3.9,18.0,349.0,59.71,46.95
2016,3,13,8,45,775.0,80.0,4.0,19.0,409.0,83.34,51.41
2016,3,13,9,0,826.0,81.0,4.1,20.0,469.0,143.64,79.91
2016,3,13,9,15,851.0,84.5,4.25,20.5,522.5,208.0,127.3
2016,3,13,9,30,876.0,88.0,4.4,21.0,576.0,275.07,183.57
2016,3,13,9,45,899.5,88.5,4.6,22.0,626.0,345.14,244.02
2016,3,13,10,0,923.0,89.0,4.8,23.0,676.0,412.69,302.23
2016,3,13,10,15,935.0,91.0,4.95,23.0,717.5,478.06,358.96
2016,3,13,10,30,947.0,93.0,5.1,23.0,759.0,543.18,414.05
2016,3,13,10,45,957.0,93.5,5.25,23.5,793.0,605.37,464.59
2016,3,13,11,0,967.0,94.0,5.4,24.0,827.0,666.47,512.76
