Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,14.08,1.54
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,28.52,18.76
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,36.86,26.75
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,45.05,34.21
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,50.03,38.67
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,54.92,42.87
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,58.38,45.59
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,67.39,52.99
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,69.26,54.26
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,71.06,55.46
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,115.95,64.87
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,177.2,101.03
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,238.65,148.19
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,307.02,204.89
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,367.92,256.58
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,428.73,307.44
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,488.02,356.26
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,546.59,402.98
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,602.1,445.4
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,655.93,485.15
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,706.69,522.19
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,755.35,556.77
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,799.45,586.16
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,840.86,611.59
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,877.81,635.06
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,911.67,656.44
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,940.1,674.89
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,964.99,691.19
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,985.31,704.69
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,1001.82,715.95
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,1011.07,722.8
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,1016.32,727.35
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,1016.1,729.24
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,1011.88,728.76
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,999.82,723.39
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,983.97,715.71
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,961.57,704.69
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,946.76,698.7
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,912.48,678.76
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,875.34,656.79
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,829.37,628.61
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,781.49,598.66
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,724.88,560.77
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,671.72,524.62
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,603.94,477.85
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,537.63,429.12
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,456.7,366.19
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,380.46,304.41
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,287.58,227.82
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,204.79,155.85
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,96.16,34.03
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,17.76,4.68
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,34.56,23.88
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,50.3,38.42
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,65.7,52.32
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,75.2,60.86
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,85.37,69.73
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,98.1,80.48
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,114.55,94.22
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,132.73,109.19
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,149.66,122.88
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,176.43,134.04
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,194.82,150.27
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,184.43,142.36
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,173.92,134.51
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,158.92,122.24
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,142.67,109.02
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,191.81,147.48
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,241.99,186.24
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,252.31,193.61
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,262.84,201.21
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,431.21,330.88
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,617.86,469.39
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,576.45,436.12
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,519.9,392.08
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,525.44,396.1
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,520.17,392.09
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,445.72,336.52
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,367.13,277.28
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,289.44,219.43
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,224.62,170.35
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,346.21,263.5
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,462.1,349.67
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,360.61,274.07
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,243.9,185.71
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,415.72,318.7
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,557.31,424.51
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,736.17,561.95
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,874.61,665.27
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,739.19,568.74
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,600.21,466.06
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,665.09,519.05
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,708.64,554.74
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,651.54,513.85
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,594.35,472.29
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,520.68,417.61
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,456.85,368.67
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,381.39,308.77
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,310.91,250.77
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,228.43,181.34
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,144.86,109.57
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,68.78,26.5
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,16.63,4.79
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,32.9,22.13
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,43.93,32.33
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,54.74,42.02
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,52.62,40.24
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,53.87,41.21
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,84.43,67.25
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,113.48,91.48
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,138.75,112.11
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,166.73,134.63
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,157.68,119.25
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,145.55,110.58
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,211.02,157.83
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,285.58,211.87
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,329.77,244.22
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,375.42,278.18
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,419.0,311.56
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,465.51,346.87
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,538.75,402.02
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,630.38,471.09
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,678.38,507.08
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,724.64,541.25
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,762.84,568.8
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,806.99,598.72
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,842.4,622.28
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,874.97,643.88
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,900.98,661.24
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,923.61,676.39
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,941.96,688.53
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,956.71,698.37
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,963.88,703.32
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,967.28,705.96
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,850.2,625.59
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,696.74,513.72
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,832.22,616.35
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,940.85,693.08
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,916.74,677.11
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,889.48,659.99
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,858.33,640.48
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,819.47,615.61
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,773.39,586.28
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,725.86,555.52
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,424.69,332.95
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,104.03,77.83
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,308.57,246.27
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,477.48,378.51
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,394.42,313.09
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,323.39,255.81
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,239.07,186.37
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,164.29,122.6
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,81.05,35.19
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,18.24,6.56
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,34.99,23.95
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,48.39,36.19
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,61.39,47.78
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,73.51,58.32
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,92.26,74.27
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,109.17,88.34
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,128.29,104.01
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,147.78,119.96
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,166.69,135.25
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,185.12,139.87
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,217.05,162.08
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,256.8,189.66
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,298.17,219.65
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,342.18,248.33
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,413.68,301.7
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,469.02,348.1
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,526.02,394.68
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,577.15,435.12
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,627.22,473.68
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,673.8,509.64
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,718.8,543.73
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,703.13,528.09
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,660.28,492.13
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,686.13,511.0
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,711.11,528.9
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,727.47,540.77
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,742.12,551.46
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,722.23,536.61
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,699.2,519.6
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,486.33,365.72
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,252.93,189.77
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,277.83,209.25
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,303.37,228.81
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,469.1,355.7
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,598.82,453.02
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,595.93,453.11
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,609.86,465.68
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,461.92,355.32
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,318.51,245.28
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,270.43,209.26
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,222.83,172.81
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,202.27,157.29
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,181.6,141.47
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,141.82,110.13
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,115.2,88.88
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,162.04,128.39
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,204.52,162.63
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,138.61,107.5
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,75.45,54.39
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,35.99,14.18
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,18.12,7.19
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,35.82,24.96
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,46.15,34.67
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,56.34,43.98
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,65.24,51.92
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,71.31,57.18
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,72.24,57.71
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,73.35,58.33
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,75.51,59.72
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,77.55,60.98
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,127.13,74.38
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,185.85,108.51
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,246.73,155.11
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,309.1,206.99
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,374.92,262.41
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,436.4,313.94
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,496.11,362.74
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,555.12,409.25
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,611.51,451.41
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,666.56,490.87
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,717.83,528.49
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,766.95,563.64
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,812.71,595.75
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,856.08,623.94
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,894.12,648.42
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,929.01,670.75
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,958.41,688.11
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,984.25,703.15
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,1004.04,715.3
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,1019.87,725.06
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,1030.22,731.99
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,1036.44,736.53
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,1035.61,737.24
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,1030.67,735.54
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,1018.74,728.71
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,1002.9,719.59
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,980.45,704.72
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,954.49,687.7
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,920.13,665.92
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,892.45,648.5
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,847.14,619.47
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,799.77,589.0
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,742.93,552.4
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,685.39,514.68
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,621.44,472.01
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,555.23,424.95
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,474.55,365.33
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,398.45,306.64
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,305.63,233.9
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,222.63,165.3
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,109.68,56.77
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,6.83,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,20.5,9.58
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,34.53,24.17
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,44.15,33.12
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,55.63,43.38
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,61.6,48.63
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,67.39,53.52
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,70.56,55.89
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,73.64,58.09
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,75.7,59.51
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,77.64,60.79
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,120.4,69.75
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,184.69,109.28
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,242.7,153.67
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,302.15,203.17
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,361.34,253.68
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,420.88,303.94
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,478.28,352.05
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,535.33,398.61
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,587.96,439.91
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,638.94,478.69
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,686.92,515.11
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,732.91,549.26
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,773.5,577.86
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,811.34,603.51
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,845.23,626.14
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,876.27,646.76
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,912.74,671.18
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,933.91,685.29
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,950.27,696.1
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,962.89,704.54
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,963.19,704.96
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,959.34,702.83
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,955.24,700.71
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,956.35,702.19
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,816.97,605.61
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,667.54,497.37
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,761.41,570.61
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,837.46,629.52
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,600.96,458.63
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,367.9,282.03
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,348.06,269.38
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,327.34,255.2
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,161.07,125.45
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,12.37,4.47
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,10.3,2.83
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,8.23,1.16
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,104.54,81.79
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,205.29,162.47
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,140.84,108.84
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,79.01,57.17
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,37.8,17.43
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.41,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,21.3,10.24
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,37.42,25.98
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,55.88,42.38
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,73.72,58.0
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,62.58,48.56
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,49.69,37.41
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,54.28,41.16
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,58.89,44.84
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,104.37,82.94
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,146.15,117.19
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,171.01,130.33
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,188.99,142.97
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,186.13,140.86
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,170.7,129.06
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,159.29,119.78
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,146.97,109.84
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,178.48,133.98
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,210.73,158.49
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,226.24,169.78
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,242.03,181.24
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,361.17,270.87
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,490.4,365.68
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,344.82,258.42
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,187.32,139.34
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,206.44,154.04
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,225.81,168.67
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,304.99,228.17
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,380.26,283.76
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,480.01,358.01
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,598.35,443.64
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,578.67,429.2
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,557.44,414.2
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,565.43,420.88
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,572.48,426.84
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,526.11,393.54
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,460.02,345.97
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,382.39,289.46
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,304.95,231.81
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,264.08,201.39
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,241.75,184.72
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,360.34,279.5
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,438.2,341.64
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,454.09,355.22
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,447.49,352.15
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,365.5,288.68
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,281.57,222.53
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,222.17,175.49
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,154.27,120.55
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,95.58,72.19
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,35.03,22.32
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,16.1,4.65
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,6.83,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,23.8,12.94
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,40.53,29.55
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,51.94,40.21
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,63.53,50.72
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,71.79,58.01
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,79.81,64.83
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,84.48,68.45
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,89.76,72.47
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,92.07,74.02
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,94.22,75.42
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,133.47,82.58
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,187.92,114.88
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,244.57,158.3
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,302.99,206.78
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,360.68,259.93
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,398.22,294.3
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,429.38,320.58
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,446.65,334.69
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,533.41,399.16
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,642.93,479.83
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,687.32,511.6
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,733.03,543.27
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,777.91,572.49
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,821.02,598.46
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,856.44,620.0
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,888.98,639.42
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,917.25,654.57
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,942.25,667.43
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,961.46,679.39
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,976.98,689.2
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,986.85,695.08
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,992.81,698.72
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,992.44,699.86
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,988.19,698.79
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,977.62,693.41
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,963.28,685.87
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,952.47,679.92
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,926.59,664.54
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,894.84,645.62
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,860.13,624.79
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,815.54,598.57
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,769.03,570.71
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,715.7,536.59
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,665.3,503.85
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,599.85,460.03
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,535.64,414.67
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,460.58,359.52
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,389.36,304.54
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,300.17,233.68
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,220.18,166.87
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,121.91,73.4
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,22.63,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,10.24,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,22.4,12.06
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,35.29,24.84
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,44.85,33.72
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,56.09,43.81
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,49.57,38.08
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,54.7,42.44
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,72.93,58.05
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,90.58,72.89
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,122.05,99.45
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,152.28,124.57
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,175.59,133.36
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,230.93,170.24
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,197.51,148.24
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,151.84,116.59
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,150.69,115.27
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,149.32,113.77
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,209.94,160.94
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,271.78,208.35
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,240.78,183.93
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,207.84,158.15
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,195.95,148.93
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,183.66,139.36
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,330.34,251.72
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,481.97,363.47
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,450.16,339.28
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,415.36,313.31
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,445.45,335.97
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,476.37,358.96
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,501.73,378.18
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,527.45,397.69
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,472.03,356.99
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,414.75,314.6
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,564.86,430.62
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,715.88,543.61
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,690.97,526.03
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,664.4,508.05
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,766.0,587.55
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,849.39,652.03
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,788.23,608.91
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,720.0,560.69
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,707.79,554.92
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,684.14,540.5
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,615.23,489.58
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,557.33,445.99
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,491.7,396.44
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,428.47,347.39
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,355.37,288.43
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,275.82,222.88
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,201.66,160.48
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,134.73,102.94
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,71.8,43.3
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,9.39,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,23.8,13.65
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,38.37,28.01
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,53.19,41.7
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,67.59,54.77
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,80.5,66.33
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,92.98,77.28
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,56.25,44.54
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,18.99,11.28
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,32.27,23.0
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,45.6,34.66
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,137.98,107.52
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,222.28,171.54
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,146.36,112.45
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,45.75,32.47
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,53.31,38.6
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,60.89,44.66
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,112.78,86.9
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,164.46,128.42
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,207.06,162.23
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,250.48,196.37
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,266.15,208.48
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,282.13,220.85
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,300.86,235.34
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,319.97,250.08
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,449.02,350.91
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,588.23,456.52
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,599.95,464.8
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,610.89,473.09
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,409.82,321.0
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,181.17,140.75
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,177.96,138.56
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,174.66,136.02
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,174.49,136.04
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,174.3,136.07
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,201.22,157.52
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,228.88,179.4
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,204.59,160.34
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,180.28,141.23
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,164.75,129.07
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,149.3,116.9
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,191.62,152.57
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,250.42,201.26
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,318.77,259.12
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,379.15,309.56
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,320.43,263.29
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,277.37,228.87
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,318.98,263.79
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,347.09,284.79
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,264.64,214.14
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,191.27,149.81
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,104.08,67.48
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,8.54,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
