Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,6.4,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,11.68,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,23.29,13.59
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,36.46,26.55
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,43.29,33.12
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,50.04,39.35
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,54.81,43.59
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,59.47,47.56
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,61.69,49.17
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,69.77,55.86
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,71.52,57.03
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,73.17,58.13
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,118.12,67.29
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,178.24,103.6
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,245.79,156.55
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,306.72,208.48
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,367.26,261.3
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,427.84,313.53
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,486.55,363.73
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,544.44,411.85
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,599.26,455.42
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,652.45,496.3
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,702.46,534.61
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,750.28,570.38
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,794.18,601.46
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,835.49,628.42
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,872.06,652.98
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,905.58,675.37
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,934.15,693.06
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,959.24,708.38
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,978.87,721.49
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,994.64,732.17
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,1004.57,737.73
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,1010.48,740.8
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,1009.47,740.56
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,1004.43,737.88
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,992.54,731.29
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,976.84,722.35
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,955.13,710.92
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,929.99,697.21
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,897.29,676.99
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,870.89,661.06
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,827.62,633.88
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,782.31,604.99
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,727.64,567.77
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,672.16,529.32
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,610.87,486.41
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,547.61,439.33
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,472.02,380.05
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,400.41,321.71
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,313.47,250.23
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,235.21,182.95
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,139.47,92.82
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,34.12,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,6.4,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,11.67,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,24.01,14.22
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,38.07,27.74
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,45.61,34.83
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,53.01,41.49
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,58.01,45.86
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,62.87,49.96
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,65.59,51.96
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,68.23,53.83
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,76.55,60.66
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,78.32,61.81
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,122.35,70.48
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,181.33,105.47
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,241.1,151.51
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,302.14,202.75
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,367.25,258.26
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,426.83,309.02
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,484.84,357.36
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,542.16,403.67
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,596.57,446.34
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,649.5,486.52
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,699.07,523.94
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,746.54,558.92
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,791.22,591.41
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,833.6,620.42
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,870.32,644.95
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,904.06,667.4
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,932.95,685.21
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,958.44,700.71
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,978.5,714.05
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,994.75,725.01
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,1004.74,732.0
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,1010.71,736.55
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,1010.25,736.73
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,1005.78,734.49
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,994.47,728.28
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,979.35,719.72
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,957.22,705.99
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,931.65,690.09
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,909.47,676.84
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,874.06,654.61
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,830.29,626.7
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,784.47,597.08
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,731.29,561.82
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,677.1,525.2
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,615.62,482.65
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,551.92,435.96
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,477.22,378.54
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,406.15,321.71
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,317.55,250.1
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,237.82,182.77
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,141.94,94.91
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,35.22,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,6.83,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,13.06,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,23.64,13.94
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,34.03,24.06
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,40.61,30.19
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,47.08,35.96
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,51.27,39.59
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,55.36,43.01
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,63.69,49.89
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,66.89,52.22
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,68.75,53.48
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,70.51,54.65
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,116.46,64.25
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,176.95,99.88
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,244.22,151.0
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,304.62,200.76
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,364.31,251.16
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,423.48,300.4
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,481.1,347.72
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,537.87,392.95
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,591.32,433.53
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,642.89,471.29
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,691.2,506.55
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,737.29,539.33
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,780.09,568.49
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,820.44,594.1
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,855.86,617.11
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,888.25,638.14
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,915.77,656.56
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,939.87,672.89
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,958.59,685.39
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,973.52,695.63
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,982.24,700.7
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,987.01,703.43
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,985.92,704.93
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,980.91,704.13
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,923.38,668.75
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,837.39,611.35
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,751.32,553.25
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,650.28,483.54
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,763.25,569.33
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,845.09,627.03
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,744.61,560.2
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,635.36,484.69
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,582.21,448.21
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,529.14,410.53
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,475.01,371.97
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,421.63,332.69
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,364.35,288.4
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,308.83,243.88
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,242.02,189.65
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,180.76,137.89
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,92.46,60.92
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,7.26,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,13.28,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,24.85,15.07
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,35.57,25.43
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,42.87,32.25
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,49.99,38.68
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,54.4,42.51
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,58.71,46.1
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,61.61,48.28
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,70.35,55.41
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,72.42,56.73
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,74.37,57.93
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,118.56,66.22
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,178.02,100.95
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,245.71,152.91
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,306.71,203.98
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,366.75,255.11
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,426.97,305.75
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,484.96,354.14
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,542.06,400.39
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,596.84,442.61
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,650.09,482.18
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,699.6,518.78
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,746.9,552.81
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,791.89,583.33
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,834.57,609.79
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,870.89,632.79
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,904.08,653.61
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,933.56,670.59
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,959.58,685.22
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,978.76,697.41
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,994.02,707.26
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,1003.87,713.85
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,1009.65,718.08
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,1009.44,719.31
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,1005.19,718.18
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,993.25,712.35
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,977.55,704.27
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,956.1,694.43
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,931.19,682.25
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,897.18,662.96
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,860.43,641.54
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,826.88,621.88
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,782.29,594.28
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,727.52,557.94
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,672.01,520.41
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,608.85,477.08
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,549.72,433.97
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,475.92,377.41
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,405.79,321.48
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,321.68,253.27
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,245.61,188.79
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,154.08,105.92
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,50.16,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,7.68,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,13.96,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,26.94,16.9
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,39.68,29.01
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,49.11,37.73
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,58.32,46.0
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,66.15,52.82
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,71.67,57.42
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,74.26,59.24
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,76.78,60.94
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,91.51,73.17
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,105.21,84.36
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,130.33,80.82
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,184.61,110.58
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,240.9,153.67
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,298.61,201.88
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,355.58,250.92
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,412.47,299.46
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,467.81,346.28
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,522.73,391.58
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,574.77,432.78
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,625.24,471.52
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,672.46,507.83
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,717.86,542.02
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,756.36,570.19
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,800.32,600.65
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,834.95,624.03
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,866.75,645.39
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,893.44,662.16
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,916.88,676.69
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,862.49,637.31
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,765.91,564.74
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,769.97,567.84
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,771.8,568.94
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,717.5,530.22
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,644.23,478.17
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,808.93,602.16
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,929.85,688.5
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,907.27,674.89
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,881.51,660.01
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,845.48,636.98
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,812.55,616.03
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,768.5,587.95
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,722.88,558.37
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,671.26,523.85
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,618.95,487.38
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,555.8,441.14
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,493.97,394.57
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,425.22,340.99
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,359.65,287.9
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,275.23,217.82
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,204.17,156.84
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,114.45,78.3
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,13.66,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.55,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,10.71,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,28.76,18.35
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,45.88,34.13
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,62.49,49.08
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,79.35,63.97
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,93.55,76.19
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,107.42,87.85
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,61.19,47.58
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,5.77,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,41.83,30.44
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,77.99,61.04
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,85.99,64.37
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,94.04,70.49
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,124.03,94.06
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,154.35,117.66
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,123.81,93.4
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,91.44,67.67
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,122.62,92.19
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,154.23,116.81
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,165.59,125.27
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,177.19,133.91
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,211.33,160.09
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,246.09,186.5
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,208.32,157.52
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,169.54,127.68
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,145.17,108.77
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,120.31,89.35
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,128.61,95.9
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,136.99,102.49
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,208.98,158.22
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,282.74,214.29
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,281.67,213.48
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,280.52,212.84
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,279.31,212.74
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,278.07,212.64
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,245.87,188.34
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,213.52,163.72
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,191.2,147.09
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,168.85,130.15
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,273.66,214.92
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,369.9,291.93
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,223.03,176.02
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,78.35,58.54
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,115.45,89.34
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,155.36,122.29
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,133.08,104.55
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,111.14,86.87
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,90.02,69.49
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,68.97,51.91
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,50.24,36.15
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,31.16,19.92
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,17.75,7.93
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.12,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.56,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,8.11,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,15.43,0.0
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,31.6,20.61
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,47.8,35.51
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,62.51,48.71
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,76.83,61.28
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,91.07,73.47
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,108.1,87.77
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,110.9,89.7
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,111.65,89.82
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,133.8,107.93
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,165.96,134.07
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,163.12,115.71
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,205.9,132.64
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,253.72,180.24
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,277.27,209.07
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,302.9,228.45
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,329.03,248.1
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,330.92,249.52
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,329.55,248.14
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,348.51,261.7
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,367.61,275.16
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,525.9,396.36
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,711.3,534.49
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,758.54,567.75
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,796.95,594.82
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,831.0,617.55
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,862.36,638.29
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,890.62,655.45
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,915.85,670.43
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,934.09,682.06
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,948.72,691.36
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,959.26,698.39
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,965.98,703.22
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,964.13,702.52
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,958.47,699.5
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,947.65,693.22
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,944.89,692.46
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,921.89,678.04
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,895.64,661.62
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,862.31,640.66
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,826.37,617.85
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,783.61,590.94
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,742.97,565.21
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,689.64,529.1
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,635.81,491.88
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,573.16,447.82
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,511.69,403.08
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,440.48,348.38
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,372.83,294.47
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,291.48,228.14
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,215.42,164.18
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,132.95,92.18
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,52.0,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,6.4,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,8.11,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,15.45,0.3
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,32.6,21.35
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,49.68,36.85
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,61.88,47.79
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,72.12,56.73
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,88.27,70.43
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,108.83,87.55
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,99.85,79.51
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,92.6,72.97
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,94.68,74.28
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,96.58,75.42
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,132.09,80.34
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,183.53,109.53
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,237.92,150.37
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,293.86,196.24
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,354.03,246.0
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,409.35,291.8
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,462.93,335.5
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,516.1,377.62
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,566.77,416.69
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,616.33,453.76
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,662.59,488.43
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,707.08,521.11
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,747.04,550.1
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,784.45,576.88
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,818.68,600.96
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,850.31,622.21
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,874.89,637.47
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,896.16,650.54
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,913.55,662.18
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,927.42,671.6
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,932.54,675.66
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,933.93,677.45
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,931.24,677.82
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,924.96,675.96
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,915.74,670.93
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,895.27,658.5
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,871.16,643.49
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,844.21,626.59
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,804.43,600.87
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,762.86,573.26
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,717.54,543.53
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,663.95,507.56
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,605.93,466.43
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,548.95,425.25
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,486.96,380.23
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,427.04,335.49
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,355.81,280.61
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,278.75,219.62
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,208.69,162.48
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,145.27,109.6
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,73.9,49.56
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.89,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,7.68,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,14.39,0.92
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,29.99,19.46
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,44.41,32.67
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,56.75,43.77
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,68.7,54.25
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,77.04,61.34
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,85.08,67.98
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,92.22,73.55
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,99.0,78.7
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,103.24,81.78
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,106.67,84.18
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,146.15,93.72
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,198.53,125.42
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,249.76,163.54
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,302.93,206.49
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,357.27,251.85
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,410.74,295.96
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,461.39,337.32
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,512.21,377.81
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,560.04,414.37
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,606.27,448.62
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,650.4,481.36
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,693.38,512.52
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,740.83,546.76
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,794.93,584.87
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,757.91,554.3
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,699.48,508.54
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,579.16,422.5
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,444.91,324.47
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,407.4,298.13
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,368.22,270.0
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,554.55,406.87
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,745.46,539.76
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,854.1,617.53
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,940.18,676.6
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,733.96,535.69
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,494.34,362.83
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,529.83,392.56
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,562.48,418.97
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,589.71,440.51
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,594.8,446.78
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,637.17,480.95
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,654.54,497.44
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,599.85,459.12
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,545.65,420.76
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,482.69,375.29
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,421.86,330.15
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,355.32,279.21
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,281.77,221.35
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,211.49,164.38
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,147.7,111.41
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,87.3,59.78
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,21.91,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,8.9,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,8.96,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,16.63,2.84
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,31.8,20.96
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,45.9,33.86
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,61.38,47.59
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,77.41,61.51
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,92.2,74.03
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,102.76,82.65
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,124.2,100.23
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,140.86,113.5
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,124.88,99.78
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,119.0,94.56
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,89.11,66.17
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,55.7,39.23
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,103.01,76.42
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,148.75,111.51
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,105.37,77.45
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,59.24,41.24
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,257.39,190.97
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,479.21,350.83
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,514.36,374.97
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,549.54,399.3
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,535.17,388.89
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,510.91,370.91
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,502.98,364.78
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,488.15,353.61
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,502.71,364.11
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,517.07,374.3
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,650.29,469.18
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,783.33,560.24
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,746.87,534.51
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,713.96,512.1
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,465.59,342.03
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,200.71,147.91
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,502.56,375.43
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,786.7,572.52
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,714.59,521.33
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,657.17,481.96
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,553.65,410.09
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,468.81,349.49
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,608.56,456.08
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,736.54,549.46
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,691.36,518.8
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,645.35,488.52
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,592.45,451.82
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,539.87,414.65
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,478.57,370.68
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,419.32,327.03
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,339.77,266.89
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,278.13,218.45
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,209.31,162.9
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,146.71,111.11
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,75.62,51.66
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,11.55,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
