Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,7.26,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,14.05,2.18
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,34.15,23.13
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,53.39,40.62
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,71.04,56.37
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,86.85,70.18
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,100.32,81.61
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,113.35,92.37
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,122.64,99.74
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,131.58,106.66
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,131.96,106.35
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,136.94,109.89
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,169.95,116.34
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,216.23,143.51
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,263.25,178.06
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,312.44,217.11
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,360.71,255.87
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,409.44,294.82
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,457.54,332.6
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,506.05,369.52
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,552.97,404.34
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,600.11,438.23
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,600.69,437.68
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,582.97,423.29
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,601.82,436.24
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,619.07,447.59
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,723.41,522.81
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,832.39,598.61
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,745.19,534.18
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,626.78,448.97
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,774.28,554.86
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,909.12,647.03
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,916.46,650.89
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,920.3,653.86
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,673.82,488.03
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,379.22,277.62
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,544.06,400.65
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,706.69,514.3
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,585.46,429.56
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,431.28,320.78
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,554.64,414.14
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,650.95,484.59
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,611.82,458.7
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,571.13,432.41
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,490.84,375.83
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,429.12,331.34
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,374.49,291.3
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,323.05,252.59
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,300.14,235.29
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,274.11,214.32
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,206.04,159.63
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,143.94,108.6
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,75.23,51.55
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,12.38,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,8.96,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,17.23,4.52
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,33.56,22.49
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,49.8,37.23
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,61.08,47.35
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,73.02,57.73
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,89.1,71.36
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,104.43,84.02
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,124.91,100.52
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,140.73,112.77
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,156.23,125.01
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,170.97,136.52
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,195.88,144.94
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,222.59,163.62
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,243.77,180.39
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,251.32,187.14
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,255.54,190.59
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,257.66,192.33
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,270.5,201.62
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,283.31,210.75
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,295.02,219.07
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,306.72,227.34
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,205.57,152.51
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,96.99,70.16
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,106.25,77.47
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,115.61,84.6
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,197.05,146.61
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,280.08,207.9
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,280.81,207.98
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,281.38,208.47
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,190.89,142.01
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,100.26,73.27
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,121.82,90.4
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,143.6,107.37
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,111.12,82.42
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,78.76,57.26
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,66.4,47.62
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,54.2,37.99
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,38.7,25.64
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,23.26,13.24
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,17.83,8.88
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,12.42,4.5
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,103.23,78.7
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,203.01,158.56
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,293.42,231.8
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,349.18,277.0
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,302.85,241.42
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,258.91,207.32
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,217.22,174.1
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,176.38,140.67
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,130.52,102.5
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,79.18,59.29
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,44.83,29.53
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,10.71,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,6.83,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,13.19,2.74
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,30.66,20.67
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,47.53,36.22
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,63.08,50.43
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,79.02,64.72
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,95.45,78.99
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,111.53,92.65
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,128.13,106.48
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,144.33,119.72
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,161.29,133.64
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,177.78,147.02
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,197.88,153.39
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,219.59,169.12
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,255.62,194.95
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,288.61,218.88
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,336.15,253.2
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,386.4,290.47
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,415.42,313.66
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,440.95,333.31
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,377.73,286.81
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,297.91,226.25
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,336.29,255.18
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,379.01,286.66
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,353.41,267.33
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,321.72,243.6
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,379.77,287.0
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,436.13,328.2
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,407.55,306.31
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,377.13,283.42
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,392.4,295.02
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,407.81,306.52
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,361.74,272.78
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,300.4,227.47
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,255.85,194.35
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,211.09,160.53
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,222.85,169.97
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,234.86,179.49
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,229.61,176.15
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,224.37,172.88
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,147.07,112.69
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,72.41,53.23
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,132.03,101.97
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,195.7,153.44
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,116.13,89.82
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,42.22,29.42
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,36.38,24.74
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,30.56,19.97
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,25.16,15.5
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,19.77,10.97
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,14.81,6.76
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,9.86,2.52
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,5.74,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.26,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.02,3.54
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,30.32,20.15
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,46.14,34.59
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,62.6,49.3
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,76.99,61.93
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,92.2,75.11
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,107.11,87.79
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,122.94,100.85
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,141.88,116.34
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,144.93,118.46
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,165.51,135.28
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,181.71,140.83
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,189.29,145.63
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,137.88,105.14
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,66.67,48.52
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,88.52,65.87
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,109.99,82.65
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,219.57,167.59
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,332.5,252.49
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,377.03,284.72
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,424.86,319.19
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,389.08,292.43
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,348.21,261.79
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,342.6,257.09
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,336.16,251.67
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,322.46,241.63
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,312.1,234.07
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,424.54,317.15
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,534.54,395.66
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,495.27,367.17
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,453.76,337.45
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,392.33,293.3
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,314.77,236.4
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,332.54,250.25
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,335.69,253.04
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,249.63,188.74
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,180.37,136.07
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,204.75,155.68
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,229.83,175.75
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,209.29,160.24
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,188.75,144.69
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,193.48,149.34
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,198.3,154.09
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,371.08,294.95
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,500.78,398.0
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,450.24,359.88
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,400.19,321.81
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,388.08,313.27
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,373.85,301.18
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,296.82,236.73
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,223.74,174.18
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,146.67,107.21
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,73.87,17.71
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,25.21,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.28,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.46,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,6.15,0.0
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,9.86,2.98
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,13.98,6.69
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,18.12,10.36
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,36.78,26.72
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,55.53,42.92
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,55.12,42.31
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,54.73,41.71
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,31.45,21.48
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,8.27,1.45
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,56.5,40.48
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,103.38,77.87
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,162.27,123.7
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,221.42,168.96
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,187.28,142.18
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,149.49,112.63
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,270.17,204.55
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,394.95,297.14
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,343.97,258.85
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,280.97,211.28
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,279.51,210.22
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,277.67,208.73
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,362.79,272.17
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,451.45,336.61
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,541.73,402.49
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,633.87,468.36
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,762.87,563.37
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,878.98,645.34
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,896.65,656.35
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,910.85,665.97
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,918.28,671.26
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,922.07,674.33
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,920.34,673.93
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,915.03,671.34
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,905.04,666.17
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,891.49,658.76
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,869.38,646.61
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,849.95,636.32
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,817.12,615.87
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,781.99,593.73
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,656.69,504.64
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,531.21,411.77
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,456.22,356.67
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,384.76,302.63
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,328.88,260.99
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,287.71,229.55
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,243.16,194.41
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,200.02,159.4
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,153.18,120.4
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,108.96,82.89
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,64.15,44.56
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,15.02,0.23
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,6.83,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,13.19,3.61
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,29.67,19.94
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,45.54,34.52
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,61.99,49.39
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,78.34,63.88
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,95.89,79.24
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,114.94,95.64
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,119.96,99.45
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,130.33,107.79
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,144.74,119.42
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,159.01,130.77
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,184.1,142.98
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,224.92,172.24
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,249.49,190.41
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,274.47,209.32
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,279.78,213.92
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,281.5,215.45
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,313.13,239.34
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,346.58,264.43
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,290.05,221.28
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,228.31,173.8
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,354.94,270.33
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,490.35,369.97
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,324.32,246.32
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,143.59,107.56
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,365.55,278.36
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,589.1,440.13
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,521.4,388.93
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,437.82,327.16
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,556.9,415.85
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,680.8,504.48
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,737.8,545.57
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,806.23,594.08
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,609.51,455.72
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,390.14,294.26
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,453.8,344.38
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,534.34,404.92
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,352.64,270.87
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,180.07,137.74
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,182.4,140.28
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,184.9,142.69
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,240.5,188.08
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,284.3,224.02
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,277.6,219.99
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,269.27,214.66
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,235.81,188.79
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,202.83,162.82
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,168.64,135.25
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,135.11,107.57
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,100.96,78.75
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,67.88,50.5
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,40.42,26.67
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,12.37,0.0
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.4,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,2.87,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.11,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,11.11,4.27
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,18.14,10.51
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,20.22,12.27
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,22.31,14.02
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,21.91,13.6
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,21.52,13.18
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,34.83,23.44
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,48.19,34.41
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,57.42,41.9
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,66.68,49.37
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,84.07,63.3
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,101.13,76.79
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,120.49,92.11
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,140.22,107.61
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,110.21,83.37
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,79.37,58.53
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,116.69,88.27
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,154.49,117.9
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,381.21,291.79
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,618.13,459.7
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,722.89,535.45
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,825.47,609.63
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,751.28,551.9
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,638.76,468.65
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,787.12,576.98
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,914.28,662.91
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,819.38,594.9
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,699.37,508.83
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,695.77,508.64
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,690.27,506.05
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,559.18,414.15
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,426.87,318.91
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,409.83,308.65
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,392.25,297.08
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,293.62,224.17
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,184.82,141.1
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,144.15,110.18
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,104.05,78.79
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,77.55,57.77
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,52.22,37.36
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,45.12,31.76
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,38.03,26.07
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,217.67,176.95
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,350.51,282.3
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,277.41,220.97
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,211.36,164.73
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,138.28,102.04
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,69.77,27.93
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,22.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,11.52,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,20.85,9.65
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,32.91,22.79
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,44.74,33.77
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,41.48,31.18
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,39.69,29.65
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,76.27,61.65
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,109.14,89.66
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,129.64,106.32
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,143.39,116.97
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,157.49,127.99
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,180.2,145.91
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,196.65,146.8
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,226.3,163.43
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,238.77,161.18
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,287.88,191.63
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,343.46,238.45
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,399.41,285.18
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,453.12,329.78
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,506.33,372.85
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,557.4,412.62
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,604.96,448.77
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,650.04,481.55
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,693.25,512.03
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,734.66,540.96
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,774.29,568.07
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,807.65,589.92
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,838.44,609.84
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,863.99,626.29
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,886.46,640.78
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,904.79,652.65
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,919.6,662.37
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,927.58,666.53
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,931.87,668.5
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,930.63,669.73
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,925.73,668.81
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,927.13,671.36
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,912.79,663.79
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,890.96,651.53
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,865.98,637.22
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,833.75,618.0
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,799.01,596.95
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,757.96,572.04
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,718.93,548.16
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,667.69,514.36
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,615.99,478.66
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,556.48,436.14
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,497.98,393.07
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,430.62,341.02
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,366.51,289.83
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,287.42,225.78
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,221.04,170.01
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,146.23,106.75
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,77.49,33.91
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,25.93,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,10.67,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,20.16,9.07
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,38.05,26.65
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,55.85,42.73
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,64.85,50.88
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,76.32,60.85
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,94.64,76.41
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,114.25,92.73
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,132.46,107.55
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,144.02,116.56
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,160.72,129.95
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,176.62,142.54
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,199.72,149.6
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,231.88,170.1
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,232.31,172.56
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,229.23,172.79
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,299.07,220.88
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,387.35,283.73
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,385.22,285.2
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,367.55,273.65
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,300.15,224.43
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,225.75,168.88
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,342.2,256.05
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,466.47,345.8
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,463.05,341.91
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,457.78,337.27
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,322.93,239.94
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,177.34,131.43
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,240.94,179.67
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,305.8,227.61
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,430.77,319.6
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,563.32,413.72
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,475.49,350.96
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,397.86,295.14
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,423.63,315.05
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,449.59,334.66
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,409.77,306.13
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,369.34,277.09
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,506.51,382.03
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,639.02,479.74
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,666.99,501.81
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,674.34,510.38
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,626.95,477.94
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,565.76,435.46
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,541.53,420.11
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,528.42,412.07
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,468.92,368.55
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,399.22,316.4
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,335.3,266.35
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,275.49,218.23
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,211.03,165.62
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,151.69,116.2
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,86.78,62.06
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,31.91,11.94
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,12.47,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,12.38,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,22.66,10.99
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,36.65,25.26
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,49.47,36.94
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,65.49,51.01
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,81.97,65.19
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,88.64,70.83
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,95.69,76.63
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,119.22,96.05
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,144.46,116.51
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,155.58,125.22
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,172.35,138.53
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,170.58,127.35
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,176.06,133.46
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,198.21,149.97
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,221.2,167.09
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,249.1,187.28
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,288.05,215.73
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,282.9,211.93
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,275.42,206.37
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,272.51,203.76
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,263.01,196.22
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,235.28,175.45
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,206.4,153.75
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,194.55,144.84
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,182.37,135.62
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,264.57,197.53
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,355.52,264.41
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,449.42,332.75
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,556.83,408.87
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,729.94,536.86
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,892.81,653.36
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,723.43,531.89
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,507.69,374.47
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,478.44,354.8
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,448.26,333.47
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,574.22,428.55
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,697.69,518.75
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,766.57,570.85
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,818.37,611.22
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,785.29,589.47
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,750.07,566.55
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,621.71,474.93
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,493.23,380.43
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,536.02,415.88
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,553.52,431.66
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,494.71,388.41
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,437.62,345.66
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,371.63,294.17
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,309.74,244.56
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,231.49,181.34
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,170.66,130.64
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,107.44,77.51
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,47.51,21.58
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,16.34,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
