Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,11.95,0.0
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,21.56,10.36
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,34.31,23.32
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,46.77,34.63
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,45.63,33.93
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,47.2,35.32
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,43.85,32.4
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,40.53,29.44
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,53.04,39.98
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,65.59,50.38
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,94.15,74.07
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,121.31,96.19
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,131.11,99.08
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,141.43,106.53
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,189.05,142.3
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,245.0,184.07
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,263.53,197.47
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,282.48,211.24
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,250.88,187.8
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,218.19,163.29
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,227.0,169.58
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,235.79,175.75
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,286.93,213.87
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,341.98,254.36
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,477.22,354.71
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,624.03,460.44
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,581.22,428.55
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,533.55,393.39
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,488.71,360.62
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,446.74,329.54
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,548.25,404.35
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,642.5,472.25
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,520.98,384.97
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,380.31,282.09
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,453.83,337.69
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,544.47,403.92
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,732.09,544.86
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,879.15,650.96
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,863.19,641.5
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,837.74,626.63
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,649.07,491.57
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,445.55,338.94
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,539.92,415.5
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,622.28,480.89
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,560.76,435.81
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,500.9,391.78
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,448.45,353.37
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,397.06,314.69
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,326.56,259.57
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,272.58,215.93
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,212.53,166.72
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,157.48,120.58
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,100.63,72.59
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,41.71,19.33
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,15.82,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,12.8,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,23.37,11.87
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,38.34,26.73
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,53.06,40.03
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,58.98,45.43
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,65.57,51.14
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,80.65,63.9
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,94.97,75.75
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,118.93,95.49
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,143.81,115.65
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,145.94,116.95
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,154.23,123.37
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,187.26,135.79
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,225.54,162.09
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,263.55,188.78
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,306.28,220.81
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,329.16,242.43
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,331.68,247.14
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,384.44,285.93
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,438.95,326.28
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,467.18,347.19
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,496.52,368.79
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,502.33,372.78
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,498.01,368.88
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,539.95,398.96
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,584.23,430.29
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,601.57,442.6
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,618.13,454.42
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,536.46,394.66
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,438.44,322.51
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,576.58,425.53
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,720.39,529.08
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,592.98,437.49
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,458.1,339.04
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,536.91,398.09
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,600.7,445.17
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,593.12,440.6
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,584.08,435.36
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,647.64,484.99
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,705.37,529.73
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,511.94,388.52
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,309.15,234.91
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,268.33,205.24
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,227.79,174.85
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,381.72,298.55
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,505.76,395.0
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,429.28,337.47
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,372.61,294.3
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,309.65,244.91
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,251.29,198.06
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,182.55,142.5
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,128.32,97.6
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,75.11,53.28
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,17.59,5.52
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,5.97,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,11.52,3.02
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,25.2,15.59
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,38.53,27.46
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,53.75,40.77
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,68.8,53.7
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,85.12,67.44
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,101.27,80.76
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,115.95,92.61
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,130.5,104.16
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,118.53,93.84
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,105.36,82.62
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,99.51,73.89
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,93.29,68.62
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,162.13,121.62
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,221.07,166.06
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,252.8,189.24
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,286.48,213.82
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,276.26,206.26
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,268.74,200.65
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,261.89,195.45
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,254.3,189.67
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,238.33,177.61
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,221.64,165.01
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,198.09,146.94
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,173.93,128.42
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,296.82,220.61
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,421.77,311.48
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,383.7,283.45
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,333.9,247.17
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,420.8,311.36
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,500.68,369.09
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,484.85,357.74
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,468.06,346.05
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,471.13,349.0
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,473.74,351.6
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,438.11,326.13
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,401.85,300.12
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,357.06,267.76
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,312.01,234.77
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,283.97,214.43
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,241.29,182.72
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,168.43,127.09
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,97.68,71.94
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,133.52,100.82
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,171.07,130.87
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,148.76,113.81
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,126.79,96.81
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,104.35,79.15
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,82.31,61.48
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,62.32,45.22
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,42.06,28.48
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,26.19,15.12
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,11.53,1.85
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,5.97,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.82,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.05,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.46,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,63.66,49.07
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,114.27,91.73
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,88.55,69.6
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,58.9,44.3
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,38.52,26.97
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,18.2,9.74
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,59.84,42.52
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,100.29,74.48
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,107.61,80.0
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,114.98,85.57
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,143.67,107.43
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,172.97,129.53
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,181.34,135.73
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,189.85,142.07
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,260.46,195.4
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,336.5,251.85
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,480.68,360.28
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,653.9,486.96
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,652.11,483.8
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,641.92,474.81
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,662.99,492.07
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,688.66,512.84
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,471.03,354.93
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,221.14,164.81
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,562.58,428.35
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,886.45,662.54
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,894.68,666.48
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,899.39,669.7
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,897.63,668.45
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,892.46,665.0
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,778.91,582.28
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,655.96,490.87
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,660.91,496.62
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,662.56,499.54
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,422.96,322.99
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,180.66,135.82
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,314.91,242.56
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,419.34,324.14
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,387.88,300.99
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,355.43,277.23
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,310.04,242.94
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,266.95,209.79
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,223.85,176.2
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,182.16,142.92
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,129.67,100.19
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,88.78,66.27
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,51.71,35.29
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,14.85,4.29
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,7.68,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,12.38,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,23.1,11.96
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,41.43,29.25
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,58.54,44.55
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,41.2,29.96
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,18.95,10.77
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,23.51,14.7
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,28.08,18.58
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,32.24,22.02
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,36.42,25.42
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,73.57,56.7
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,107.58,84.91
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,117.52,88.55
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,127.75,96.14
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,182.09,137.71
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,227.66,172.01
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,280.13,210.23
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,330.95,247.26
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,355.13,265.54
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,380.07,284.37
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,431.1,321.68
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,486.52,361.82
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,510.0,379.12
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,532.4,395.64
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,426.47,317.36
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,302.27,224.02
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,303.31,224.85
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,306.78,227.2
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,215.99,159.43
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,123.95,89.83
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,238.72,176.42
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,369.52,271.41
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,301.93,221.93
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,246.58,181.49
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,398.44,293.41
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,559.21,404.93
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,549.15,396.64
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,537.92,388.82
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,706.6,509.95
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,838.43,599.28
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,809.88,579.26
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,778.53,559.48
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,737.51,536.67
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,694.95,511.98
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,647.26,481.84
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,598.65,450.17
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,540.32,411.16
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,483.02,371.37
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,412.89,319.81
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,352.55,273.53
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,280.94,217.44
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,216.13,164.82
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,145.97,106.85
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,76.76,44.82
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,27.28,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,14.51,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,26.6,14.82
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,41.1,29.07
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,55.76,42.19
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,44.7,32.99
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,35.53,25.11
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,50.94,38.34
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,66.04,51.14
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,91.14,72.1
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,115.45,92.03
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,112.8,89.28
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,109.79,86.29
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,136.96,103.28
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,164.96,124.27
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,183.22,137.85
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,202.06,151.88
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,210.29,157.61
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,218.43,163.27
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,313.78,233.3
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,432.56,319.9
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,464.3,342.73
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,504.15,371.38
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,585.72,433.15
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,681.2,504.96
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,675.21,497.0
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,655.31,478.61
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,736.98,540.27
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,823.48,603.5
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,748.28,546.37
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,635.86,462.44
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,780.01,570.0
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,904.36,658.04
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,912.57,663.07
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,917.11,666.62
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,825.63,603.1
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,708.53,518.37
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,805.38,591.98
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,878.23,645.2
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,862.57,636.45
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,837.72,622.11
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,805.71,601.65
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,771.4,579.55
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,730.72,553.73
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,688.51,525.99
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,638.57,490.97
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,588.21,455.02
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,529.92,413.2
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,466.7,366.6
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,404.28,319.1
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,344.83,272.26
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,274.58,215.4
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,211.01,162.43
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,141.8,104.32
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,73.66,43.71
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,25.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,6.4,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,12.35,3.91
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,24.78,15.37
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,37.1,26.39
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,51.27,38.83
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,65.31,50.92
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,67.67,52.88
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,69.82,54.57
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,105.53,84.51
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,135.53,109.06
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,156.1,125.64
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,178.41,143.48
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,141.46,98.14
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,169.28,100.35
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,245.33,166.12
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,300.77,217.59
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,285.28,210.97
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,249.68,187.4
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,340.83,251.36
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,488.36,359.6
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,358.83,268.59
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,200.2,149.03
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,194.34,144.82
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,188.25,140.15
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,271.77,202.51
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,357.58,264.8
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,529.99,391.97
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,710.37,519.15
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,559.66,410.6
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,379.73,278.82
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,507.67,372.82
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,629.64,458.73
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,785.26,572.18
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,912.94,660.52
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,912.43,660.35
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,908.33,659.04
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,736.69,540.89
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,533.29,393.49
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,637.31,472.33
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,734.78,542.43
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,764.46,565.39
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,778.26,576.89
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,738.3,552.38
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,696.73,526.8
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,644.49,491.61
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,592.21,455.42
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,534.19,414.3
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,477.2,372.75
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,404.09,317.62
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,341.87,269.0
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,272.77,213.59
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,210.17,161.79
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,139.65,103.0
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,70.7,42.69
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,24.58,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,4.52,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,5.75,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,5.35,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,4.94,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,16.92,9.08
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,28.94,19.42
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,25.65,16.5
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,22.35,13.6
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,125.8,93.1
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,233.11,168.0
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,260.71,185.42
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,304.71,217.6
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,341.77,247.83
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,376.27,275.73
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,420.63,308.27
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,484.11,356.74
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,530.8,393.42
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,578.36,430.11
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,622.73,463.75
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,665.81,495.76
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,706.4,525.6
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,741.81,551.65
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,774.79,574.15
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,805.57,593.73
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,832.61,611.29
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,856.98,627.03
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,875.14,638.25
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,889.92,647.27
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,900.82,652.51
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,908.12,655.46
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,908.56,655.36
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,905.43,653.1
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,907.04,654.59
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,893.24,646.22
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,873.5,634.25
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,850.63,620.35
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,821.73,603.05
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,790.09,583.88
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,750.98,559.96
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,713.32,536.69
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,664.88,505.44
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,615.75,472.11
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,558.13,431.58
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,501.35,390.46
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,432.34,337.94
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,367.15,286.84
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,291.85,227.03
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,228.45,174.74
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,155.96,114.72
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,94.13,58.98
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,30.96,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,12.8,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,24.14,13.16
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,39.78,28.07
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,55.42,42.12
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,69.27,54.4
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,80.36,64.07
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,100.08,80.86
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,116.7,94.74
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,130.88,106.14
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,150.76,122.09
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,152.54,123.08
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,163.2,131.45
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,178.36,136.11
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,207.58,156.98
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,216.03,163.02
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,222.61,167.89
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,251.34,188.95
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,281.68,211.07
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,319.0,238.53
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,358.96,267.83
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,233.61,174.63
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,93.38,67.43
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,208.14,155.49
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,322.74,240.7
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,380.06,282.62
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,440.29,326.38
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,306.95,229.13
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,163.6,121.36
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,117.35,86.02
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,70.62,49.73
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,60.91,42.2
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,51.17,34.61
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,49.44,33.29
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,47.71,31.97
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,37.19,23.79
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,26.7,15.58
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,35.86,22.89
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,45.02,30.2
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,33.71,21.32
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,22.43,12.39
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,26.15,15.44
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,29.87,18.49
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,20.71,11.18
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,11.58,3.81
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,44.76,30.96
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,78.56,58.57
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,68.16,50.41
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,58.04,42.39
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,48.02,34.25
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,38.03,26.01
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,29.3,18.71
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,20.6,11.35
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,13.16,5.0
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,5.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,2.99,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,14.08,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,25.62,14.46
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,40.18,28.57
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,53.64,40.78
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,62.56,48.74
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,71.25,56.21
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,75.43,59.72
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,79.51,63.01
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,86.51,68.57
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,91.85,72.62
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,93.55,73.75
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,95.07,74.75
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,122.1,77.47
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,172.63,103.88
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,223.41,140.01
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,275.77,181.64
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,328.14,224.66
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,381.11,268.03
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,435.9,312.07
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,485.87,351.54
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,533.92,388.9
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,581.16,424.69
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,586.5,427.68
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,568.54,412.96
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,557.29,404.18
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,538.36,389.67
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,636.61,459.22
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,743.54,531.66
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,733.04,523.56
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,720.72,515.43
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,695.63,498.57
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,656.38,472.26
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,711.81,512.48
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,755.29,543.84
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,708.45,512.42
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,659.82,479.96
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,647.27,473.06
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,632.97,464.52
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,603.44,446.29
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,556.2,415.67
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,581.29,436.51
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,585.84,442.62
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,563.68,428.4
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,538.76,412.21
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,498.82,384.33
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,457.84,355.26
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,412.42,322.55
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,367.03,289.0
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,314.72,248.49
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,264.61,208.63
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,210.93,165.16
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,161.07,123.73
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,107.6,79.06
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,53.43,32.56
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,20.25,0.0
