Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.28,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.46,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,4.92,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,7.39,0.77
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,10.27,3.34
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,13.17,5.87
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,64.06,50.03
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,108.9,88.19
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,125.18,101.58
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,141.3,114.72
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,147.72,119.63
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,153.93,124.36
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,178.08,137.1
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,193.76,148.15
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,205.77,157.35
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,204.95,156.7
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,275.19,206.52
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,367.46,273.53
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,328.26,247.17
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,275.88,209.17
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,307.63,232.68
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,347.43,261.73
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,254.18,191.79
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,153.34,114.81
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,334.02,252.28
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,523.08,388.07
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,667.78,495.75
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,806.42,594.7
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,835.41,611.07
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,861.79,626.28
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,846.27,612.61
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,803.48,578.43
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,622.84,454.84
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,417.11,307.85
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,525.84,389.05
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,620.6,456.77
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,784.58,576.56
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,896.5,653.53
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,877.07,640.87
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,854.44,627.6
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,835.61,616.88
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,804.68,598.03
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,766.51,573.76
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,726.33,547.96
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,679.18,517.39
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,630.91,485.34
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,577.74,447.97
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,522.97,408.33
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,460.2,360.88
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,399.75,313.55
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,329.27,257.17
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,264.39,203.3
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,190.31,141.27
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,126.92,83.31
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,43.86,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,11.95,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,22.75,12.42
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,37.94,26.91
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,52.94,40.52
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,68.94,54.69
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,84.67,68.3
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,101.3,82.52
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,117.59,96.18
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,80.7,64.19
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,59.34,45.61
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,103.01,82.56
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,153.26,124.22
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,122.43,80.65
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,155.08,85.76
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,210.48,125.93
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,266.63,172.1
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,329.05,231.08
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,381.48,278.72
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,419.23,310.47
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,442.18,329.66
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,488.84,364.25
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,536.89,399.72
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,540.54,402.34
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,534.23,397.06
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,513.42,381.8
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,486.12,361.51
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,651.6,488.13
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,813.71,605.53
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,839.33,620.18
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,861.87,633.71
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,799.49,587.86
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,702.0,514.19
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,669.5,491.8
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,621.41,458.13
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,787.78,582.28
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,907.68,665.65
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,898.16,658.86
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,885.26,651.11
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,690.4,517.24
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,459.61,346.62
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,650.0,494.04
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,791.3,596.49
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,752.95,569.46
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,712.69,542.47
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,667.34,511.96
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,618.56,477.85
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,563.5,438.89
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,509.03,399.19
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,444.97,350.39
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,383.69,302.16
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,313.82,245.95
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,249.56,192.51
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,173.81,129.33
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,112.93,74.68
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,38.91,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,12.38,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,23.48,13.08
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,38.69,27.61
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,52.74,40.34
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,68.58,54.39
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,84.01,67.77
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,74.75,59.54
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,62.22,48.46
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,104.78,84.42
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,144.0,116.62
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,155.38,125.62
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,166.43,134.31
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,185.59,141.82
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,209.36,158.51
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,241.85,181.68
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,277.75,207.71
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,318.49,235.52
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,370.97,273.32
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,415.25,306.89
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,460.58,341.77
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,487.37,363.17
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,501.71,374.39
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,559.85,417.99
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,621.43,463.81
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,568.49,424.48
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,500.67,373.32
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,499.04,372.45
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,497.44,371.31
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,581.79,433.43
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,671.75,498.08
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,671.28,498.47
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,658.3,490.62
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,717.44,535.49
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,776.0,579.34
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,631.68,474.12
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,465.91,350.79
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,577.0,436.49
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,685.93,517.86
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,399.47,307.71
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,89.58,65.67
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,300.29,234.12
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,496.84,384.43
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,466.09,361.54
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,434.34,338.66
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,489.27,383.8
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,533.35,419.55
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,486.0,384.4
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,438.0,348.3
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,384.07,305.79
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,331.49,263.25
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,271.74,214.39
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,216.33,167.74
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,153.18,114.4
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,98.22,65.28
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,43.44,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,12.08,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,23.99,13.35
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,33.47,22.96
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,44.49,33.04
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,50.59,38.56
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,56.56,43.76
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,60.24,46.8
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,63.82,49.65
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,65.77,50.92
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,67.66,52.11
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,75.53,58.43
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,76.88,59.22
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,102.72,60.4
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,157.36,87.3
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,213.26,127.41
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,277.12,179.25
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,332.85,226.58
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,388.83,274.27
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,264.73,193.81
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,111.89,82.06
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,319.36,239.97
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,552.58,410.52
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,474.74,353.59
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,377.33,280.58
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,515.44,384.44
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,670.38,497.33
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,755.98,562.62
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,837.77,622.9
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,865.63,641.53
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,890.4,658.37
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,910.07,671.47
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,926.1,682.17
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,936.59,689.61
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,943.25,694.64
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,944.72,695.58
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,942.38,694.13
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,932.3,688.4
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,918.67,680.44
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,900.03,670.04
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,878.08,657.45
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,850.49,639.71
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,828.16,625.66
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,789.78,600.93
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,749.25,574.52
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,702.55,542.3
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,654.54,508.79
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,598.41,467.99
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,544.71,427.88
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,481.39,379.33
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,420.22,330.9
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,348.1,273.4
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,281.52,218.16
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,202.87,152.06
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,135.48,91.59
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,59.93,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,11.81,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,23.78,13.36
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,31.9,21.79
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,39.88,29.19
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,45.07,33.92
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,50.18,38.38
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,53.48,41.12
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,61.83,48.14
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,63.96,49.58
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,66.02,50.93
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,67.5,51.88
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,68.89,52.74
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,95.83,54.58
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,161.61,89.35
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,218.42,129.78
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,275.96,176.67
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,332.8,224.87
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,389.54,273.03
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,444.38,319.49
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,498.31,364.09
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,549.82,404.96
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,599.71,443.3
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,646.8,479.22
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,691.76,512.67
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,732.91,542.69
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,771.6,570.35
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,806.67,593.6
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,839.05,614.77
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,865.81,631.15
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,889.39,645.38
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,909.09,658.04
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,925.13,668.38
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,935.19,675.27
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,941.42,679.84
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,942.42,680.8
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,939.62,679.45
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,928.21,672.66
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,913.31,663.76
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,894.72,653.86
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,872.85,641.82
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,844.32,624.09
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,821.29,610.08
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,783.2,586.27
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,743.0,560.86
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,695.71,529.39
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,647.26,496.57
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,591.68,457.41
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,538.71,418.98
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,475.12,370.83
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,413.82,322.9
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,342.42,266.57
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,276.49,212.45
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,199.52,148.67
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,133.51,90.37
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,57.54,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,12.46,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,24.71,13.99
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,34.9,24.18
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,44.94,33.31
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,53.73,41.14
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,60.3,46.8
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,64.16,49.96
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,67.91,52.91
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,70.29,54.51
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,72.57,55.98
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,74.23,57.03
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,75.75,57.97
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,107.66,65.33
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,161.12,91.21
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,230.71,154.57
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,282.04,206.02
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,326.78,236.69
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,371.98,268.59
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,398.44,289.99
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,410.53,300.04
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,482.24,351.42
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,585.92,426.4
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,561.53,408.66
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,506.78,367.53
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,426.63,311.51
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,335.77,246.08
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,576.56,425.96
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,818.0,593.03
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,845.11,607.75
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,869.37,622.55
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,888.28,634.72
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,903.68,644.75
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,914.11,652.21
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,920.87,657.48
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,921.19,658.33
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,917.83,657.0
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,909.42,653.05
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,897.45,646.92
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,878.03,636.47
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,865.09,630.36
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,750.3,553.97
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,611.93,456.21
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,518.52,390.01
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,414.31,314.07
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,546.95,416.59
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,634.65,482.63
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,579.28,443.17
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,524.35,403.99
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,459.39,356.18
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,397.19,308.71
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,326.87,253.53
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,262.0,200.67
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,184.79,137.0
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,122.24,82.46
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,54.33,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,12.83,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,25.38,14.42
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,36.95,25.72
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,48.29,35.9
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,55.35,42.17
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,63.99,49.55
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,68.4,53.14
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,72.64,56.47
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,74.81,57.97
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,76.88,59.37
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,78.32,60.34
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,79.62,61.2
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,139.46,94.42
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,206.24,140.1
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,246.91,168.26
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,289.66,200.98
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,322.68,222.91
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,377.1,263.54
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,429.35,306.91
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,481.2,348.96
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,495.66,362.23
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,488.55,356.58
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,464.45,339.7
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,434.68,318.06
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,528.08,386.03
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,632.39,459.78
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,514.18,375.77
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,378.19,277.04
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,428.0,313.74
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,479.54,350.56
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,438.9,321.49
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,396.18,291.04
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,568.48,418.2
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,744.85,541.97
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,833.58,605.88
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,898.29,651.89
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,724.83,531.63
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,519.9,383.23
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,558.21,415.12
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,609.52,454.54
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,595.81,446.35
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,579.51,436.69
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,645.29,488.88
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,690.56,525.55
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,632.06,483.9
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,574.02,442.53
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,509.16,395.95
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,454.06,355.26
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,395.69,310.49
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,339.7,266.35
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,275.25,214.9
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,216.07,166.24
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,152.72,113.64
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,89.9,60.28
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,40.06,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,12.82,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,25.36,14.35
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,36.92,25.65
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,48.23,35.83
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,55.61,42.39
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,62.84,48.57
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,69.41,54.0
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,73.97,57.59
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,75.7,58.72
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,77.38,59.78
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,79.1,60.99
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,80.66,62.06
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,102.3,62.57
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,161.31,93.04
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,213.28,129.23
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,266.55,171.75
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,319.46,215.74
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,372.88,260.27
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,414.36,299.38
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,432.33,316.85
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,463.61,339.83
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,494.62,362.1
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,572.25,420.73
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,660.75,487.57
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,559.88,412.72
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,416.97,304.7
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,504.04,368.4
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,594.57,432.6
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,647.27,470.02
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,698.25,506.24
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,801.3,583.2
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,884.05,642.14
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,893.5,648.21
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,899.35,652.57
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,899.8,653.22
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,896.68,651.68
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,693.07,511.09
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,430.47,318.19
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,513.83,382.86
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,594.04,443.06
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,692.54,518.36
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,769.69,576.87
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,672.75,508.88
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,588.63,448.55
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,589.94,452.74
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,590.24,455.22
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,534.55,414.97
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,473.41,370.06
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,411.87,322.87
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,353.23,276.63
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,286.86,223.6
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,226.24,173.72
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,159.48,118.44
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,93.71,62.94
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,41.75,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,12.08,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,23.97,13.25
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,33.43,22.7
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,44.42,32.57
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,50.47,37.98
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,56.37,43.04
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,60.38,46.43
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,64.26,49.6
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,66.44,51.16
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,68.53,52.61
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,70.03,53.55
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,78.37,60.18
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,99.74,60.34
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,152.22,84.92
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,205.83,122.31
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,260.56,166.12
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,314.84,211.41
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,374.13,260.42
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,416.06,299.88
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,438.61,320.6
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,474.52,346.67
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,511.2,372.74
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,576.75,422.41
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,661.16,485.69
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,701.52,513.94
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,739.96,540.51
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,703.42,510.52
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,642.41,462.97
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,670.74,483.53
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,698.52,503.11
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,804.9,581.77
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,890.89,641.42
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,900.33,645.96
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,906.1,648.87
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,907.3,650.28
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,904.88,649.52
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,895.28,644.64
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,882.28,637.69
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,762.15,557.69
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,608.22,448.3
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,713.52,529.26
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,789.8,584.92
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,752.38,561.03
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,713.01,536.39
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,667.21,506.13
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,618.06,471.94
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,562.97,433.18
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,508.4,393.72
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,442.49,343.74
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,379.82,294.89
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,306.73,237.3
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,245.23,187.0
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,173.76,128.33
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,112.63,76.36
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,51.15,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,13.1,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,25.72,14.51
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,37.9,26.33
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,50.22,37.34
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,58.21,44.41
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,66.01,51.08
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,71.71,55.88
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,78.13,61.16
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,81.03,63.26
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,83.78,65.18
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,121.14,95.98
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,165.85,132.26
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,127.4,89.17
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,157.86,92.28
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,209.07,127.98
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,261.77,169.98
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,326.37,229.29
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,369.46,268.72
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,349.76,257.93
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,312.23,232.04
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,330.5,245.11
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,349.12,258.17
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,412.96,304.7
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,479.72,352.78
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,595.99,439.57
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,726.36,534.51
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,758.81,556.78
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,789.19,577.85
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,814.13,595.16
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,836.36,610.31
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,854.7,622.35
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,869.77,632.29
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,878.35,638.3
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,883.45,642.17
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,890.35,647.08
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,885.81,644.54
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,868.59,633.79
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,848.36,620.77
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,826.91,607.24
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,802.74,591.84
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,771.99,571.93
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,739.05,550.4
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,698.31,524.03
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,649.74,491.89
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,601.77,458.5
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,553.63,424.39
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,498.18,384.64
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,444.09,344.94
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,383.28,298.59
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,325.53,253.46
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,251.25,194.95
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,193.62,148.04
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,131.87,97.39
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,76.96,51.55
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,31.68,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
