Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,13.08,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,25.65,14.36
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,39.87,27.91
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,52.9,39.62
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,62.17,47.79
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,71.18,55.48
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,78.03,61.25
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,84.64,66.67
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,99.21,78.53
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,112.78,89.37
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,136.21,108.17
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,170.39,135.4
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,188.9,142.03
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,213.46,158.63
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,231.27,162.29
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,285.85,195.85
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,331.13,233.13
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,372.74,267.12
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,416.27,302.14
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,447.92,327.2
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,472.68,346.36
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,494.11,362.43
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,552.98,405.47
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,615.34,450.64
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,637.03,465.27
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,657.41,478.86
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,694.54,504.62
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,732.35,530.42
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,747.76,541.04
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,760.92,550.23
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,758.23,548.61
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,744.74,539.97
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,777.56,563.24
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,800.61,579.79
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,780.68,566.6
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,758.05,551.85
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,770.05,562.12
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,778.63,569.95
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,725.96,533.63
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,658.56,487.34
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,672.24,499.43
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,666.87,498.1
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,564.85,426.3
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,483.86,367.89
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,446.38,341.55
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,408.46,314.27
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,366.27,283.7
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,324.27,252.6
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,325.31,254.29
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,330.09,257.36
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,265.17,205.77
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,197.01,150.71
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,136.34,100.81
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,82.9,55.96
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,37.84,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,14.51,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,26.43,14.93
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,37.95,26.23
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,49.59,36.63
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,55.59,42.0
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,63.2,48.48
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,80.01,62.69
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,106.14,84.51
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,80.73,62.74
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,71.09,54.32
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,114.1,89.83
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,159.17,126.39
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,178.93,130.53
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,216.94,152.17
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,218.87,141.28
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,258.02,163.18
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,323.66,224.46
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,368.58,266.01
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,404.44,290.5
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,474.67,343.07
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,477.21,348.36
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,455.58,332.28
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,545.66,400.12
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,657.41,483.29
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,655.22,478.74
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,633.9,460.03
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,715.85,522.34
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,796.32,581.57
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,730.42,530.09
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,619.57,446.3
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,665.03,479.35
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,703.86,507.01
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,693.41,499.87
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,680.8,491.56
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,637.93,462.57
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,606.12,440.87
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,577.16,421.38
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,547.13,400.97
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,609.48,448.61
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,651.75,481.76
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,635.91,472.12
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,617.32,460.84
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,574.44,432.02
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,531.04,402.48
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,462.31,352.58
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,396.56,304.04
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,357.26,275.86
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,317.72,246.74
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,263.26,204.98
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,221.91,172.41
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,178.74,137.92
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,137.86,104.45
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,94.46,68.65
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,54.55,35.35
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,24.95,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,14.51,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,26.33,14.82
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,40.19,28.16
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,52.95,39.65
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,67.34,52.21
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,84.62,66.93
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,84.56,66.8
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,84.78,66.8
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,105.13,83.54
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,129.68,103.47
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,137.48,109.49
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,154.55,123.08
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,173.7,131.64
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,195.34,147.02
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,209.91,156.9
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,236.7,176.21
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,258.0,191.52
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,279.89,207.17
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,286.69,212.2
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,292.45,216.41
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,342.69,252.45
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,396.39,290.41
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,321.59,236.48
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,239.91,176.59
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,399.68,294.17
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,568.65,412.97
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,684.96,499.72
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,794.55,580.58
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,822.47,598.31
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,847.83,614.82
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,780.78,566.05
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,675.53,487.91
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,801.86,583.25
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,899.54,653.07
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,714.91,524.09
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,467.8,342.51
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,704.77,520.65
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,876.04,641.89
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,868.42,637.98
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,847.2,626.06
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,818.26,607.89
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,786.77,587.93
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,748.79,563.95
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,708.9,538.38
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,665.12,508.8
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,617.65,475.1
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,563.31,436.07
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,509.45,396.44
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,446.53,348.21
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,386.17,300.72
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,318.06,246.59
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,251.63,192.32
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,180.84,133.93
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,120.18,82.42
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,55.1,5.26
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,14.94,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,27.31,15.54
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,42.7,30.18
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,58.16,43.88
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,68.8,53.22
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,77.09,60.27
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,84.44,66.43
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,91.51,72.21
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,93.2,73.22
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,95.31,74.55
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,96.86,75.4
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,98.25,76.12
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,109.08,70.58
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,154.56,89.49
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,205.93,124.62
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,265.2,171.22
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,314.83,212.11
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,366.51,255.19
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,418.67,299.02
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,470.5,341.71
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,520.06,381.08
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,567.6,417.96
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,612.12,452.26
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,654.85,484.44
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,695.02,513.36
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,733.43,540.4
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,766.97,563.8
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,798.16,584.37
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,825.43,601.26
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,850.01,616.25
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,869.33,628.78
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,885.23,639.08
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,895.38,645.67
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,901.89,649.97
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,903.39,651.11
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,901.3,650.02
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,892.88,644.92
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,881.0,637.69
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,863.55,626.89
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,852.54,620.49
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,824.63,603.12
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,794.04,584.01
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,757.07,561.16
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,718.09,536.71
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,672.68,507.63
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,628.96,478.54
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,574.39,440.13
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,520.19,400.99
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,459.98,356.16
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,401.8,311.41
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,332.97,257.25
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,269.28,205.33
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,193.76,143.33
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,132.7,91.22
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,60.32,8.46
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,14.51,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,26.4,14.78
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,38.32,26.51
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,50.32,37.24
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,55.97,42.31
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,63.29,48.56
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,67.75,52.3
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,72.05,55.79
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,71.55,55.06
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,71.26,54.48
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,72.66,55.32
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,81.23,62.09
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,96.15,59.35
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,147.55,81.08
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,201.77,117.8
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,257.05,161.33
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,317.39,210.96
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,371.12,256.01
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,423.51,300.13
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,475.21,342.8
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,525.13,382.41
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,573.81,419.94
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,618.58,454.41
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,661.37,486.64
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,701.4,515.19
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,739.03,541.36
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,772.33,564.73
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,803.16,585.35
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,830.31,603.45
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,854.65,619.69
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,874.13,632.54
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,890.16,643.17
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,900.4,650.06
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,906.97,654.67
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,908.06,655.8
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,905.49,654.67
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,895.39,648.72
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,881.93,640.69
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,864.57,629.95
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,853.78,623.71
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,825.51,605.99
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,794.59,586.54
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,757.31,563.41
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,718.05,538.66
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,674.84,509.95
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,627.89,477.4
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,573.75,439.17
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,520.01,400.25
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,458.26,354.31
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,398.8,308.64
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,329.69,254.7
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,265.78,202.95
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,190.47,141.1
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,129.35,89.15
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,59.22,10.18
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,14.08,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,25.43,13.98
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,35.95,24.58
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,46.3,33.98
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,52.24,39.3
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,55.93,42.47
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,59.64,45.51
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,63.25,48.34
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,63.24,48.06
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,69.25,52.8
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,70.9,53.86
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,72.44,54.81
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,88.01,52.74
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,150.84,82.34
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,206.07,119.68
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,262.08,164.13
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,316.79,209.86
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,371.7,256.1
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,425.69,301.01
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,478.88,344.08
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,529.58,384.09
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,578.86,421.79
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,625.39,457.16
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,669.87,490.13
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,710.94,518.94
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,749.65,545.36
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,784.06,568.09
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,815.82,588.42
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,843.29,604.82
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,867.74,619.16
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,888.0,632.02
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,904.7,642.63
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,915.03,649.25
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,921.56,653.57
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,923.4,655.02
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,921.48,654.23
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,913.59,649.76
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,902.1,643.15
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,884.32,633.89
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,863.23,622.55
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,836.84,606.83
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,807.6,589.2
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,771.93,567.73
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,740.99,549.3
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,696.28,520.32
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,650.22,490.07
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,597.1,453.71
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,543.92,415.92
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,483.35,370.87
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,426.37,327.0
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,358.76,274.68
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,295.79,223.9
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,221.61,163.31
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,157.11,108.29
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,71.66,15.26
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,13.66,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,24.64,13.32
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,35.52,24.16
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,46.22,33.76
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,52.65,39.48
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,60.28,46.0
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,64.5,49.54
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,68.58,52.85
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,99.43,78.41
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,133.02,105.69
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,102.98,80.5
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,76.26,58.16
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,98.5,62.43
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,150.12,84.24
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,203.27,119.92
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,257.64,162.43
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,311.45,206.38
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,370.64,254.24
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,422.61,295.88
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,474.01,335.61
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,523.47,372.26
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,571.94,406.49
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,617.31,439.73
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,660.82,470.89
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,699.83,497.82
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,736.08,522.35
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,769.7,545.91
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,801.0,566.65
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,828.5,584.93
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,853.35,601.6
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,873.38,614.74
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,890.02,625.88
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,900.95,633.55
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,908.23,639.12
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,909.14,640.28
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,906.42,639.34
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,896.99,634.88
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,895.05,635.32
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,876.24,624.53
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,854.25,611.9
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,824.63,594.33
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,792.46,575.06
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,754.78,552.69
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,718.6,531.07
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,669.33,498.93
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,619.56,465.08
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,564.67,427.47
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,510.3,389.15
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,445.13,341.08
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,383.0,293.86
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,310.08,238.09
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,248.2,188.75
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,177.16,130.98
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,116.18,80.18
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,54.3,11.93
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,13.23,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,24.54,13.19
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,39.86,27.85
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,53.89,40.43
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,65.02,50.21
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,75.9,59.49
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,90.45,71.61
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,104.38,82.94
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,119.28,94.87
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,133.41,105.94
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,139.0,110.09
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,135.81,107.06
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,122.41,83.93
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,148.83,85.28
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,224.78,150.52
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,281.62,204.21
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,299.87,208.52
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,364.06,251.59
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,415.2,293.76
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,466.08,334.88
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,509.13,369.34
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,540.85,393.14
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,582.92,423.92
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,624.73,453.94
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,514.39,376.38
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,381.95,279.92
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,583.18,431.48
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,793.26,581.14
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,809.41,589.45
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,833.69,604.65
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,561.6,416.23
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,215.8,158.3
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,577.75,432.07
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,887.92,644.36
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,901.61,651.45
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,899.4,650.69
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,891.62,646.53
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,880.33,640.22
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,861.83,629.86
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,840.23,617.5
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,813.96,601.13
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,784.89,582.87
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,491.66,374.62
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,167.4,125.4
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,430.26,333.33
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,622.13,476.4
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,539.75,415.21
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,455.61,353.2
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,401.85,312.52
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,349.41,271.56
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,289.26,224.09
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,233.24,178.41
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,171.63,127.54
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,117.48,81.48
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,54.66,13.27
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,13.23,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,23.9,12.7
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,34.04,23.03
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,44.04,32.05
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,52.05,39.14
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,57.89,44.15
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,62.19,47.67
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,66.34,50.95
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,67.75,51.85
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,69.16,52.71
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,70.63,53.61
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,79.04,60.24
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,136.78,96.77
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,217.97,158.44
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,253.52,180.63
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,287.98,203.47
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,318.77,228.05
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,354.17,255.33
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,389.57,277.54
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,466.39,333.04
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,515.39,370.59
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,563.29,406.16
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,542.83,391.76
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,493.3,354.52
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,605.96,437.08
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,729.03,524.22
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,762.4,546.02
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,793.38,565.76
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,821.21,582.69
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,846.37,597.86
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,866.3,610.47
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,882.82,621.02
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,803.44,567.9
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,687.48,486.28
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,812.96,577.77
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,902.22,638.14
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,807.7,575.94
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,675.56,484.28
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,772.28,556.64
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,842.89,606.5
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,814.45,589.06
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,783.45,570.65
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,746.1,548.6
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,710.42,527.38
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,663.92,497.01
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,616.65,464.86
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,562.53,427.3
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,508.93,389.1
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,446.31,343.37
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,386.18,297.94
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,313.46,241.68
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,252.31,192.47
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,181.68,134.69
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,121.01,83.94
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,56.71,15.0
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,13.66,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,24.96,13.41
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,35.79,24.46
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,46.8,34.37
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,53.87,40.6
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,62.51,47.89
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,66.98,51.53
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,71.3,54.92
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,73.16,56.16
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,74.97,57.33
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,76.49,58.24
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,77.87,59.04
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,90.68,57.37
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,149.27,84.17
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,201.46,118.35
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,254.98,159.36
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,307.93,202.25
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,361.31,245.63
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,413.36,287.99
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,465.02,329.0
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,515.12,367.14
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,562.24,401.98
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,573.61,409.88
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,559.06,398.04
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,638.19,456.31
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,728.73,521.43
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,762.04,543.98
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,792.98,564.11
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,819.97,581.66
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,844.26,597.51
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,864.2,610.65
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,880.77,621.75
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,891.18,629.05
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,897.98,634.22
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,899.8,635.97
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,898.02,635.59
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,793.32,566.6
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,652.07,467.76
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,766.62,553.06
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,843.65,606.76
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,825.92,595.93
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,796.24,578.01
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,760.23,556.66
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,722.14,533.67
