Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,897.74,648.34
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,887.86,642.56
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,875.88,636.85
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,853.79,624.38
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,823.23,605.11
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,790.32,584.17
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,751.04,559.57
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,710.08,532.99
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,659.31,497.9
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,608.19,461.96
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,544.24,416.75
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,488.69,376.49
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,422.92,327.34
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,360.87,279.67
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,291.22,225.25
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,219.23,167.64
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,150.48,111.51
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,84.08,57.26
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,38.43,6.05
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,9.82,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,18.28,1.22
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,32.67,21.02
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,47.19,34.21
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,54.11,40.56
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,61.52,47.02
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,82.93,65.12
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,107.46,85.5
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,119.33,94.76
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,128.37,101.48
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,142.73,112.66
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,164.86,129.98
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,115.66,89.41
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,136.81,76.37
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,190.35,110.0
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,245.34,152.01
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,299.37,196.43
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,354.13,242.2
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,375.79,268.74
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,370.71,269.9
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,448.41,325.67
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,563.26,410.2
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,576.08,419.43
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,571.0,413.75
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,648.84,472.58
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,736.69,538.14
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,771.79,562.36
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,804.33,584.0
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,833.06,601.96
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,858.98,617.95
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,880.48,632.05
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,898.57,643.95
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,910.86,650.99
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,919.45,655.71
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,825.31,591.3
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,691.49,494.42
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,818.35,588.86
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,901.18,647.01
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,884.22,637.89
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,863.99,627.12
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,836.16,609.92
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,814.61,596.99
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,778.25,575.08
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,739.77,551.46
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,691.38,520.64
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,645.11,490.7
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,591.41,453.22
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,537.98,414.86
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,474.16,367.53
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,412.84,320.53
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,343.12,265.38
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,278.42,212.53
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,200.19,148.38
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,136.48,94.35
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,63.2,11.11
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,9.39,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,17.3,0.0
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,29.13,17.98
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,41.06,28.91
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,46.61,33.94
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,53.3,39.66
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,57.83,43.43
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,62.23,46.95
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,61.86,46.39
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,61.72,45.99
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,68.81,51.57
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,70.11,52.33
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,71.79,53.4
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,124.92,65.39
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,188.52,106.33
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,244.22,148.84
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,299.42,194.32
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,354.89,240.81
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,409.09,286.0
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,462.7,329.72
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,514.16,370.69
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,564.35,409.53
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,611.59,445.96
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,656.93,480.17
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,695.65,507.61
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,730.28,531.46
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,765.29,556.53
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,797.94,578.47
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,825.35,595.77
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,850.02,611.21
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,870.85,625.18
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,888.4,637.04
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,899.78,644.92
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,907.58,650.55
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,909.95,652.49
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,908.7,652.19
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,909.33,653.52
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,894.74,644.86
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,877.09,635.44
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,856.29,623.93
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,826.97,605.56
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,800.31,588.99
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,761.84,565.19
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,721.55,539.87
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,672.43,507.46
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,622.82,473.56
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,566.57,433.92
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,510.96,393.76
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,439.12,339.56
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,377.68,291.82
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,308.09,237.44
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,244.54,186.28
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,164.21,121.17
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,103.63,70.83
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,47.7,5.37
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,8.96,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,16.31,0.0
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,26.69,15.94
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,38.71,26.91
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,44.58,32.29
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,50.4,37.37
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,54.33,40.66
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,58.18,43.75
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,61.02,45.89
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,63.73,47.88
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,71.7,54.19
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,73.58,55.41
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,76.83,57.63
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,131.04,70.6
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,185.76,104.67
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,241.81,147.28
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,304.29,197.95
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,359.66,243.91
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,413.43,288.77
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,466.64,332.27
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,517.47,372.28
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,566.89,409.99
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,613.31,444.44
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,657.87,476.56
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,699.05,505.52
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,737.91,532.15
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,772.85,556.35
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,805.29,577.68
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,833.12,596.09
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,858.08,612.64
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,878.71,626.5
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,895.95,638.25
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,906.94,646.04
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,914.3,651.62
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,917.1,654.37
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,916.24,654.89
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,908.1,650.78
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,896.51,644.54
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,890.54,643.48
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,870.16,632.86
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,842.28,615.91
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,811.7,597.07
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,774.97,574.64
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,736.15,550.52
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,691.78,521.03
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,643.07,487.69
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,588.7,449.62
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,534.68,410.83
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,468.56,361.91
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,405.18,313.55
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,329.05,253.8
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,264.92,201.69
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,188.37,139.25
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,122.91,84.46
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,52.08,4.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,8.54,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,16.04,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,31.81,19.99
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,47.6,34.33
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,56.46,42.33
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,65.48,50.15
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,72.3,55.85
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,78.92,61.2
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,83.41,64.63
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,85.51,66.0
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,86.93,66.77
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,88.24,67.45
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,92.52,70.41
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,144.7,84.1
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,196.42,116.29
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,250.0,156.52
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,304.26,200.36
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,358.8,244.91
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,415.32,290.14
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,466.77,330.65
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,516.13,368.47
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,564.12,403.97
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,609.24,437.23
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,652.93,468.54
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,692.28,495.14
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,729.29,519.38
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,763.8,543.01
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,796.15,564.86
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,822.56,581.29
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,846.21,595.46
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,866.03,608.73
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,882.62,620.03
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,892.67,627.28
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,899.2,632.45
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,908.61,639.59
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,905.9,639.08
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,896.02,634.39
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,882.85,627.66
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,863.23,616.1
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,840.67,602.69
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,810.67,584.75
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,778.25,564.97
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,738.62,540.57
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,697.4,514.64
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,648.0,482.42
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,591.48,444.54
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,534.2,404.64
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,478.28,364.69
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,412.67,315.67
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,350.74,268.25
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,270.76,206.86
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,209.16,157.93
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,141.22,103.43
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,74.93,49.91
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,34.18,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,6.83,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,13.21,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,28.98,17.72
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,44.49,31.86
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,60.08,45.56
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,75.39,58.76
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,86.45,68.04
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,98.89,78.22
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,112.07,88.61
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,124.7,98.32
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,133.38,104.81
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,141.71,110.95
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,152.18,118.75
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,185.92,125.19
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,203.06,126.22
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,245.5,151.3
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,300.38,195.51
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,356.08,240.77
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,414.22,287.64
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,467.22,329.66
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,518.03,368.95
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,567.82,406.25
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,614.75,441.3
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,659.89,474.22
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,699.45,501.35
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,735.84,525.62
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,770.12,549.49
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,802.03,570.55
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,829.88,587.73
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,855.05,603.15
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,875.58,616.63
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,892.84,628.11
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,903.95,636.02
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,924.62,650.2
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,926.68,652.55
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,925.07,652.78
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,918.62,650.05
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,908.53,645.09
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,890.15,635.94
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,868.56,624.72
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,840.4,607.83
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,809.55,589.09
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,775.51,569.25
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,735.33,544.9
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,687.5,513.71
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,638.85,480.84
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,583.29,442.61
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,528.22,403.64
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,463.46,356.19
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,401.22,309.07
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,325.01,250.12
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,260.44,198.21
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,186.88,138.03
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,123.62,84.54
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,57.33,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,8.11,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,15.01,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,28.35,17.12
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,41.72,29.51
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,49.68,36.74
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,57.56,43.62
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,65.14,50.02
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,70.34,54.22
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,95.78,75.09
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,124.69,98.33
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,137.87,108.47
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,150.33,117.92
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,112.43,86.47
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,137.17,76.11
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,191.27,109.71
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,246.83,151.64
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,301.88,196.25
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,357.57,242.0
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,415.23,289.21
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,467.78,331.8
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,518.49,371.33
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,568.06,408.81
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,614.45,442.95
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,659.06,474.86
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,701.3,504.46
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,741.81,532.21
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,777.12,556.33
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,809.88,577.82
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,838.4,596.71
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,864.04,613.77
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,884.82,627.29
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,902.18,638.68
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,913.27,646.61
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,920.65,652.3
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,783.06,559.37
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,595.73,425.6
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,776.08,557.95
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,904.17,646.32
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,886.97,635.45
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,866.5,623.4
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,820.56,594.45
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,758.58,553.14
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,757.69,556.91
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,743.05,549.74
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,696.47,520.37
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,651.88,491.99
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,597.23,454.56
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,542.86,416.04
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,478.62,368.21
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,416.82,320.78
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,345.92,265.87
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,280.18,213.03
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,199.73,147.41
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,134.44,91.7
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,61.33,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,7.68,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,14.27,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,26.86,15.76
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,39.55,27.54
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,47.2,34.47
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,56.53,42.56
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,61.24,46.51
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,65.83,50.19
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,66.23,50.26
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,66.79,50.43
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,68.41,51.46
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,76.7,57.97
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,97.61,74.68
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,162.08,120.21
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,160.1,101.7
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,239.77,146.83
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,273.66,187.91
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,287.26,208.91
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,345.39,245.56
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,462.15,328.67
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,512.43,367.5
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,561.39,404.37
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,607.75,439.15
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,652.4,471.84
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,692.25,499.41
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,729.55,524.54
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,764.27,548.39
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,796.59,569.3
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,824.41,586.29
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,849.5,601.46
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,739.03,524.75
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,576.14,408.1
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,761.19,542.47
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,907.96,642.07
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,910.32,643.43
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,909.07,643.69
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,911.19,646.26
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,898.12,639.17
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,880.31,630.47
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,859.32,619.71
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,830.87,602.71
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,799.81,583.92
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,696.22,514.95
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,569.86,426.13
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,528.81,398.79
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,486.8,369.77
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,420.51,321.98
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,357.37,275.37
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,311.68,240.9
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,266.92,206.19
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,216.77,166.56
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,169.36,128.09
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,120.45,87.88
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,68.81,44.85
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,31.01,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,7.26,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,13.24,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,23.64,13.12
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,35.42,24.08
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,40.61,28.9
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,45.83,33.49
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,49.93,36.94
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,53.93,40.17
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,55.27,41.07
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,61.76,46.23
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,63.73,47.56
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,65.59,48.8
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,68.05,50.41
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,122.11,63.17
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,185.72,103.74
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,241.48,145.8
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,296.97,190.88
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,352.71,236.84
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,406.97,281.77
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,460.66,325.38
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,512.09,365.7
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,562.17,403.86
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,609.74,439.94
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,655.45,473.93
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,697.54,503.68
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,737.18,531.1
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,772.69,555.37
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,805.58,577.44
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,748.79,534.6
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,659.42,466.87
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,630.55,447.63
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,606.26,430.9
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,618.6,440.44
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,629.98,449.24
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,710.89,508.72
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,790.44,566.46
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,787.94,565.99
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,782.5,564.09
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,691.58,502.79
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,617.93,452.0
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,587.47,432.3
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,555.72,411.3
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,479.75,358.44
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,421.95,317.49
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,446.67,338.22
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,449.71,342.83
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,408.97,314.0
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,367.51,284.04
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,399.12,309.53
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,410.23,317.94
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,339.6,262.03
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,274.14,208.7
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,193.45,142.79
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,127.9,86.58
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,58.04,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,7.26,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,13.48,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,26.47,15.23
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,39.53,27.47
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,46.83,34.13
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,55.84,41.96
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,60.58,45.95
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,65.2,49.66
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,65.99,50.05
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,66.89,50.51
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,68.51,51.54
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,70.03,52.47
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,78.48,59.07
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,130.58,71.02
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,208.57,136.06
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,267.08,191.53
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,285.29,194.33
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,356.91,241.8
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,396.01,279.49
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,417.92,299.72
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,442.43,317.52
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,465.19,333.56
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,503.87,361.25
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,542.72,388.87
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,636.55,457.69
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,733.13,528.0
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,768.39,552.17
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,801.26,573.81
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,829.25,591.21
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,854.49,606.79
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,874.98,620.34
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,892.15,631.85
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,678.42,487.02
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,395.3,282.8
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,683.5,493.98
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,912.65,649.19
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,908.19,646.19
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,888.03,634.59
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,875.89,629.24
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,854.11,617.52
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,763.74,556.82
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,669.55,490.81
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,592.65,439.27
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,533.92,398.95
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,572.35,430.12
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,591.79,447.17
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,527.96,402.23
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,473.31,363.0
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,424.16,326.49
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,375.23,288.91
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,304.31,233.35
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,239.52,181.16
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,169.11,123.91
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,100.03,66.32
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,44.95,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,6.83,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,12.47,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,22.91,12.3
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,34.72,23.43
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,40.37,28.65
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,46.01,33.62
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,50.13,37.1
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,54.16,40.37
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,56.17,41.75
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,63.44,47.45
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,65.36,48.73
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,67.18,49.92
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,70.12,51.9
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,125.04,64.88
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,189.1,105.58
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,245.44,147.81
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,301.79,193.19
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,358.22,239.12
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,412.87,283.34
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,466.95,326.03
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,519.23,366.22
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,570.13,404.2
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,618.01,439.56
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,664.03,472.75
