Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,273.9,203.66
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,265.63,197.48
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,256.99,191.03
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,275.86,205.07
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,295.07,219.24
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,306.14,227.43
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,317.38,235.78
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,286.57,213.2
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,255.29,190.23
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,159.93,118.82
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,66.83,47.07
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,65.94,46.54
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,65.05,45.93
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,42.01,27.9
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,19.08,9.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,15.33,6.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,11.59,3.73
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,9.92,2.41
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.26,1.08
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.01,0.09
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.41,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,6.57,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,12.75,5.2
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,18.94,10.75
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,26.4,17.37
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,33.87,23.91
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,54.28,41.55
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,73.7,58.09
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,89.5,71.33
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,105.09,84.22
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,134.95,103.76
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,166.46,127.6
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,211.98,159.84
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,268.16,200.53
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,277.64,209.24
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,274.66,207.81
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,333.62,251.1
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,404.7,302.78
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,412.85,307.43
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,416.8,308.64
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,372.07,275.47
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,321.13,237.57
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,406.89,298.04
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,504.88,362.76
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,418.38,304.22
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,332.68,244.76
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,283.87,210.7
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,244.11,182.02
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,312.47,233.12
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,373.03,277.43
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,347.96,259.47
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,305.25,228.7
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,434.69,326.13
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,569.54,423.72
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,530.67,396.18
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,470.99,354.46
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,386.14,293.12
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,301.49,230.18
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,312.86,240.34
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,323.89,249.97
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,250.27,193.56
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,164.9,126.85
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,164.73,127.6
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,164.5,128.11
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,140.09,109.04
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,115.94,89.85
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,91.62,69.95
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,67.68,50.03
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,47.53,33.17
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,26.53,15.4
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,12.79,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,2.87,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.11,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,63.82,49.29
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,115.87,92.92
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,120.1,95.86
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,124.01,98.54
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,135.51,102.6
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,147.99,111.62
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,166.81,125.71
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,186.32,140.31
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,226.44,169.83
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,275.37,205.82
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,351.01,260.86
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,442.52,327.93
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,482.89,358.01
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,524.43,388.73
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,557.87,413.07
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,590.9,436.78
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,688.98,510.49
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,786.38,581.71
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,822.72,605.55
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,856.29,627.8
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,824.67,603.62
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,750.31,547.35
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,866.12,633.13
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,948.39,689.38
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,958.38,695.83
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,964.61,700.51
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,965.09,701.6
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,961.81,700.42
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,951.91,695.06
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,950.56,695.53
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,635.43,478.86
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,254.33,191.17
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,589.93,451.54
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,833.55,625.99
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,790.24,596.59
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,749.7,570.78
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,694.33,533.13
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,638.71,494.71
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,572.85,448.4
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,508.48,400.75
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,429.08,339.12
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,354.26,278.85
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,260.74,202.64
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,182.32,135.13
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,87.92,19.57
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,13.66,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,24.89,12.76
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,36.56,24.98
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,48.31,35.53
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,56.05,42.48
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,65.47,50.63
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,67.91,52.53
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,70.42,54.39
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,72.98,56.34
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,75.41,58.16
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,101.21,59.71
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,161.3,92.55
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,234.04,156.89
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,285.92,206.68
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,324.0,229.87
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,397.56,284.21
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,454.8,332.43
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,511.67,379.17
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,566.24,422.25
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,619.93,463.39
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,669.85,501.32
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,717.87,536.95
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,761.63,568.96
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,802.84,597.07
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,840.08,622.29
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,874.43,645.45
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,903.96,663.93
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,930.19,680.14
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,950.19,693.28
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,966.51,704.08
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,977.15,711.57
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,983.95,716.7
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,984.92,717.78
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,982.06,716.51
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,967.77,707.84
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,962.43,705.34
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,940.62,693.0
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,915.5,678.56
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,880.98,656.7
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,843.9,633.06
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,803.86,607.8
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,757.25,577.57
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,699.59,538.06
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,641.84,497.81
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,574.77,450.06
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,509.26,401.18
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,427.76,338.29
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,347.52,274.09
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,256.25,199.05
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,176.16,129.65
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,84.47,4.58
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,11.95,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,21.81,10.28
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,31.56,20.88
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,39.91,28.52
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,45.4,33.45
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,50.8,38.09
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,52.28,39.22
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,58.68,44.44
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,60.89,46.14
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,63.02,47.75
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,93.96,51.4
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,160.11,88.39
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,219.8,132.61
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,280.67,182.93
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,337.73,239.09
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,370.8,271.96
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,429.68,314.99
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,517.98,382.51
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,573.71,425.99
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,627.99,467.06
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,678.45,505.02
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,726.79,540.51
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,770.11,569.93
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,810.26,595.62
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,847.67,620.25
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,882.05,642.72
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,910.62,661.5
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,935.71,678.02
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,956.25,691.35
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,973.07,702.34
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,982.25,708.74
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,987.5,712.8
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,988.32,713.85
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,985.27,712.56
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,969.95,703.45
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,963.48,700.35
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,941.52,688.51
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,916.24,674.59
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,882.3,653.49
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,845.75,630.57
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,800.92,602.29
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,758.92,575.65
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,702.38,537.16
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,645.61,497.91
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,579.14,451.2
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,514.17,402.98
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,431.86,339.81
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,354.46,278.0
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,260.36,201.3
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,181.57,132.38
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,85.55,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,11.52,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,21.03,9.43
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,32.4,21.57
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,42.29,30.55
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,48.42,36.12
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,54.42,41.37
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,58.15,44.42
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,61.78,47.27
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,64.07,49.03
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,72.52,55.95
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,104.14,60.18
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,161.22,91.1
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,219.6,134.37
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,279.53,183.46
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,343.27,236.59
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,402.32,285.63
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,459.96,333.06
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,517.08,378.6
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,571.29,419.73
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,624.2,458.39
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,604.97,442.6
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,543.96,395.84
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,675.74,493.54
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,807.23,586.0
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,844.27,608.8
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,878.32,630.39
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,834.51,598.11
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,745.86,532.79
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,873.65,624.36
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,967.33,684.87
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,977.75,690.94
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,984.3,695.61
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,929.47,661.85
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,841.18,601.99
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,793.78,572.01
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,727.82,529.06
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,682.47,500.71
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,636.17,470.97
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,643.48,479.47
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,665.29,497.26
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,685.01,515.4
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,704.04,532.08
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,673.14,511.87
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,637.99,488.75
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,571.07,442.42
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,505.77,394.74
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,425.31,333.78
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,349.6,273.81
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,255.46,197.31
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,176.99,127.93
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,82.37,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,11.95,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,21.58,9.51
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,34.34,23.18
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,46.83,34.41
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,55.29,42.0
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,63.54,49.18
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,70.21,54.68
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,74.69,58.19
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,106.56,84.67
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,147.58,118.07
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,164.01,117.82
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,205.54,141.35
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,249.85,173.81
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,293.53,207.23
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,338.45,240.08
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,385.77,274.55
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,439.74,313.93
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,510.21,365.98
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,532.51,383.63
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,528.69,380.99
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,562.94,405.75
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,596.88,429.63
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,633.15,454.37
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,669.98,479.2
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,772.89,553.07
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,860.37,613.12
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,887.41,630.58
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,911.24,646.74
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,758.13,544.31
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,525.87,380.44
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,521.55,379.96
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,516.5,377.42
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,704.99,513.47
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,874.26,630.14
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,855.36,618.52
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,833.43,606.63
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,758.09,557.39
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,665.08,495.23
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,524.61,396.14
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,408.4,310.53
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,413.42,317.65
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,415.28,321.85
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,372.07,290.22
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,328.87,258.17
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,287.83,227.48
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,247.04,196.07
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,202.69,160.33
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,159.55,124.6
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,111.56,84.28
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,65.49,43.87
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,23.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,11.52,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,20.89,8.64
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,32.6,21.68
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,44.1,32.07
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,51.95,39.14
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,61.03,47.03
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,65.51,50.68
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,69.83,54.08
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,72.73,56.19
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,75.5,58.14
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,108.49,63.58
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,163.34,93.85
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,225.34,139.58
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,283.04,186.04
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,340.76,233.41
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,399.07,280.65
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,455.5,326.01
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,511.82,370.07
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,565.42,410.55
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,617.88,449.03
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,607.78,440.77
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,566.12,409.23
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,511.36,371.38
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,443.87,323.37
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,661.94,483.54
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,860.69,619.03
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,827.06,593.24
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,749.64,537.84
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,864.49,620.82
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,958.61,683.49
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,820.64,591.15
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,636.06,461.41
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,581.76,425.1
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,525.85,386.11
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,590.07,434.97
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,672.44,494.63
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,793.53,583.15
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,892.01,650.81
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,855.55,627.62
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,816.81,604.0
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,770.51,575.38
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,722.78,545.33
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,665.61,507.35
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,608.32,468.45
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,539.54,419.49
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,466.44,365.69
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,388.44,305.91
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,315.84,247.73
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,227.94,175.46
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,150.61,105.28
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,50.59,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,11.1,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,20.09,7.69
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,33.25,22.26
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,46.11,33.89
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,54.93,41.76
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,63.53,49.17
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,70.68,55.12
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,75.5,58.93
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,78.49,61.11
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,81.33,63.12
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,114.32,68.62
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,167.8,99.0
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,223.66,141.03
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,281.59,188.74
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,342.66,239.62
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,400.25,287.54
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,432.68,318.39
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,437.67,324.74
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,463.79,344.56
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,486.67,361.43
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,537.78,398.85
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,591.09,437.39
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,692.41,513.06
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,799.32,590.85
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,835.44,614.65
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,868.72,636.93
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,886.46,648.85
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,912.4,666.41
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,930.88,678.75
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,945.85,688.91
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,956.82,696.88
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,964.11,702.6
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,976.69,711.69
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,972.03,709.55
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,828.77,613.27
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,666.65,495.99
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,626.15,469.85
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,564.43,427.76
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,713.63,541.96
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,817.95,618.62
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,771.0,587.61
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,722.65,556.12
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,666.54,517.55
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,610.21,478.04
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,540.78,426.95
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,473.26,375.5
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,387.72,307.83
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,314.37,247.38
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,226.25,174.16
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,149.12,101.98
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,49.72,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,11.1,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,20.09,7.19
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,31.8,20.99
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,43.31,31.47
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,51.54,38.84
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,61.09,47.09
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,63.35,48.87
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,65.7,50.63
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,53.59,40.16
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,53.9,40.27
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,124.06,93.37
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,194.8,146.34
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,230.1,171.83
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,265.45,198.02
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,300.41,224.48
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,337.48,252.47
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,388.56,290.85
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,445.41,333.67
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,477.16,357.14
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,507.77,379.27
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,411.67,308.66
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,292.07,218.46
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,549.62,416.67
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,804.12,599.94
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,686.45,511.4
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,498.78,368.96
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,487.73,361.64
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,475.19,352.62
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,598.73,444.4
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,727.78,537.32
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,873.36,645.8
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,977.22,717.94
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,758.56,567.24
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,462.67,347.14
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,743.81,562.06
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,943.13,703.24
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,932.31,696.87
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,906.5,681.67
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,871.39,659.1
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,833.81,634.76
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,789.21,605.87
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,747.08,578.53
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,441.21,350.67
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,112.01,85.08
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,94.44,71.62
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,76.76,57.48
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,59.45,43.25
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,41.9,28.61
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,26.87,15.95
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,13.18,3.72
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,6.83,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,10.24,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,18.62,5.74
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,30.03,19.48
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,41.26,29.71
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,50.34,37.8
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,57.34,43.87
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,82.17,64.93
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,109.24,87.45
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,120.51,96.56
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,131.38,105.23
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,160.24,112.12
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,199.72,134.51
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,231.62,152.11
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,284.33,190.35
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,345.49,246.71
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,387.61,284.52
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,433.99,320.58
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,486.9,361.23
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,496.02,369.0
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,491.39,365.43
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,513.69,381.73
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,534.68,396.68
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,619.73,458.56
