Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,714.54,525.83
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,709.04,520.61
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,705.44,516.89
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,548.0,405.03
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,375.95,278.47
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,688.85,514.32
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,952.53,695.86
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,826.9,607.34
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,641.13,472.15
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,491.19,365.52
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,299.49,223.84
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,371.48,278.94
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,425.27,319.49
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,556.63,420.45
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,682.22,514.32
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,627.5,475.28
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,572.78,436.78
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,562.35,432.33
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,547.78,424.48
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,488.77,381.37
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,430.8,338.4
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,375.06,296.62
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,321.2,255.01
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,259.02,204.99
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,200.36,156.46
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,135.94,102.56
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,64.74,38.43
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,23.09,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,10.24,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,18.87,5.24
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,33.13,21.91
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,47.4,34.77
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,57.56,43.89
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,67.43,52.5
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,71.84,56.11
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,77.12,60.32
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,80.04,62.43
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,82.82,64.38
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,118.86,70.8
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,172.02,101.57
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,228.22,144.2
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,286.55,192.18
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,337.53,241.39
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,361.17,265.33
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,374.18,276.45
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,381.2,282.24
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,432.99,319.63
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,489.89,360.18
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,526.6,386.43
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,569.18,416.53
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,569.19,416.06
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,570.79,416.65
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,641.84,467.3
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,708.39,513.93
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,723.03,522.73
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,735.84,530.59
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,727.23,524.73
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,716.03,517.28
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,852.32,616.18
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,968.96,695.33
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,966.86,693.47
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,961.06,690.39
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,948.03,682.82
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,931.46,673.15
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,913.82,663.87
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,886.08,647.99
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,850.49,626.02
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,812.53,602.37
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,764.73,572.29
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,715.62,540.87
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,656.9,501.02
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,598.16,460.36
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,527.09,409.26
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,452.75,354.06
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,372.96,292.27
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,299.08,232.55
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,208.93,158.18
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,124.88,73.79
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,41.0,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,9.82,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,17.82,3.97
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,31.42,20.45
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,44.71,32.46
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,53.93,40.69
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,62.91,48.43
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,70.23,54.52
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,75.1,58.36
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,78.48,60.87
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,81.7,63.18
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,122.23,72.68
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,177.34,105.56
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,232.98,147.68
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,290.71,194.87
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,311.64,223.1
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,298.94,220.69
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,351.36,258.89
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,413.26,303.77
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,443.22,324.92
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,473.13,345.76
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,512.27,373.66
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,553.21,402.5
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,603.41,437.87
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,650.74,470.98
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,679.1,490.21
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,706.7,508.91
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,822.4,592.77
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,928.06,665.07
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,946.13,676.05
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,960.59,685.58
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,967.97,690.74
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,971.58,693.7
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,968.38,692.07
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,961.46,688.27
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,932.87,671.15
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,892.2,646.13
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,849.01,619.51
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,797.37,587.07
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,697.09,518.13
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,581.48,437.07
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,425.14,324.39
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,277.62,212.99
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,245.5,189.44
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,213.67,165.3
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,179.51,139.08
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,145.7,112.53
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,110.6,84.2
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,68.66,49.87
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,41.38,27.11
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,14.03,2.64
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,7.26,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.41,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,6.57,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,18.56,9.81
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,30.59,20.55
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,44.75,32.99
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,58.55,44.91
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,73.66,57.68
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,88.61,70.05
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,102.7,81.63
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,116.66,92.92
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,104.8,78.85
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,91.41,67.81
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,145.27,109.28
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,199.98,150.39
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,221.22,165.6
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,248.7,185.45
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,320.69,237.8
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,401.59,295.85
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,465.61,340.87
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,538.03,391.17
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,618.39,448.94
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,709.18,513.05
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,750.06,538.94
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,788.74,563.23
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,822.69,585.86
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,854.15,606.7
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,805.06,571.54
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,735.66,523.12
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,721.33,514.04
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,704.16,502.54
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,667.46,479.16
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,646.13,465.68
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,805.51,578.57
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,933.29,665.76
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,822.22,592.06
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,699.77,509.67
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,547.04,405.62
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,397.33,298.15
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,469.15,354.61
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,535.6,405.38
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,621.86,472.32
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,685.47,522.13
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,618.55,475.49
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,560.72,434.75
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,489.71,383.11
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,421.67,331.84
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,340.83,268.11
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,266.2,206.99
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,180.97,135.81
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,86.04,39.17
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,30.11,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,9.39,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,17.37,2.14
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,32.06,20.97
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,46.73,34.28
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,56.91,43.39
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,66.8,51.96
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,73.19,57.15
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,79.38,61.99
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,84.87,66.38
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,88.52,69.16
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,129.33,78.63
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,182.48,111.03
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,237.69,152.95
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,295.15,199.53
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,346.08,246.85
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,372.19,271.5
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,435.83,317.74
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,523.31,382.57
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,519.08,379.78
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,481.34,350.91
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,499.84,364.16
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,516.73,375.68
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,585.41,424.4
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,653.46,471.81
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,506.0,368.85
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,341.51,250.03
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,520.18,380.2
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,709.48,509.48
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,620.79,447.4
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,524.35,380.29
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,504.89,367.69
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,484.37,353.82
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,739.97,539.93
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,944.08,680.51
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,930.63,671.99
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,913.81,663.35
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,886.02,647.14
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,855.42,629.08
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,819.85,607.84
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,781.89,584.7
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,731.3,552.99
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,671.61,514.15
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,610.94,472.2
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,551.11,429.44
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,479.54,376.69
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,411.1,324.47
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,328.16,258.92
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,239.78,187.11
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,156.73,117.11
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,72.93,25.4
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,25.11,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,8.54,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,15.85,0.52
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,32.77,21.41
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,49.32,36.31
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,60.93,46.62
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,72.72,56.77
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,80.89,63.56
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,88.75,69.9
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,94.2,74.07
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,99.4,77.96
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,142.42,90.05
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,194.15,122.28
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,246.77,162.47
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,301.99,207.58
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,344.3,248.2
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,363.9,267.92
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,395.7,292.58
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,423.67,313.74
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,515.35,381.49
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,628.14,463.97
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,607.66,447.26
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,554.04,406.19
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,680.11,498.93
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,806.39,588.87
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,758.89,551.04
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,680.57,492.48
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,808.75,586.27
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,927.48,667.95
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,811.08,586.74
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,646.56,469.29
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,827.62,601.45
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,972.23,700.25
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,834.85,606.87
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,674.31,492.72
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,651.03,478.72
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,605.21,448.45
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,758.59,563.3
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,870.43,644.62
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,832.03,619.59
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,791.42,593.91
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,741.27,561.94
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,690.01,528.6
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,628.66,486.19
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,560.78,437.51
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,488.66,384.2
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,419.78,331.45
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,335.78,264.85
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,258.53,201.25
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,158.8,117.99
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,71.97,15.2
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,24.67,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,8.96,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,16.34,0.0
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,26.73,16.44
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,38.51,27.24
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,44.75,32.95
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,50.91,38.34
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,75.15,58.98
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,106.34,85.1
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,124.35,99.68
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,145.37,116.52
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,172.75,129.26
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,204.18,151.23
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,241.35,176.03
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,290.45,211.22
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,337.16,241.55
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,417.01,300.86
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,474.47,348.51
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,531.36,394.42
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,542.7,403.07
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,519.13,383.56
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,499.07,368.88
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,474.18,349.97
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,646.66,480.56
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,817.81,603.96
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,853.37,626.77
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,885.9,648.32
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,845.36,617.81
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,756.85,550.94
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,777.18,567.62
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,811.19,592.73
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,830.15,606.83
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,846.7,619.47
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,615.04,456.34
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,357.74,266.41
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,343.0,256.81
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,327.95,246.27
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,337.99,255.39
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,347.88,264.42
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,323.23,246.64
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,298.3,228.61
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,293.94,227.14
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,288.46,224.69
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,257.33,201.29
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,225.92,177.32
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,190.7,149.9
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,155.79,122.04
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,239.76,190.26
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,295.29,230.91
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,193.83,143.93
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,92.15,3.25
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,30.35,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,8.96,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,16.58,0.0
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,28.81,18.0
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,41.16,29.34
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,49.12,36.53
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,58.49,44.65
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,65.85,50.82
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,80.62,63.09
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,95.78,75.46
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,113.99,90.16
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,132.18,81.14
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,177.63,103.22
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,235.87,149.03
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,295.83,199.55
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,354.79,249.61
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,417.77,301.94
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,475.28,349.66
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,532.23,395.61
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,586.73,437.6
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,640.14,477.45
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,615.24,456.83
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,544.17,401.44
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,598.28,440.08
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,648.93,475.4
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,460.72,340.99
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,245.24,180.84
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,341.47,252.69
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,432.08,318.47
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,730.59,540.7
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,975.68,708.0
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,725.44,535.97
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,392.67,289.96
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,534.78,398.0
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,678.19,502.85
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,694.81,516.3
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,708.64,528.55
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,800.46,598.2
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,871.7,649.92
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,832.7,624.54
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,791.59,598.16
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,740.33,564.91
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,688.07,530.35
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,623.54,485.05
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,553.0,433.74
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,477.65,377.31
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,406.14,321.83
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,315.92,249.55
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,221.86,172.38
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,128.99,93.42
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,19.64,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,8.96,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,16.5,0.0
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,30.99,19.6
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,44.57,32.05
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,54.15,40.63
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,63.53,48.74
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,69.37,53.59
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,76.23,59.14
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,109.49,86.79
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,142.39,113.68
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,143.04,94.19
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,184.54,111.51
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,249.46,171.34
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,288.92,210.9
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,318.06,235.05
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,338.59,251.69
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,324.3,242.16
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,300.15,224.39
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,453.54,340.12
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,638.47,476.37
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,687.89,512.22
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,735.59,546.63
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,774.66,573.56
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,819.06,602.14
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,854.66,625.5
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,887.31,646.82
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,914.14,664.48
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,937.56,679.94
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,956.02,691.96
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,970.85,701.72
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,978.02,706.93
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,981.42,709.87
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,979.0,708.91
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,986.05,714.34
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,967.22,702.95
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,944.93,689.57
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,918.56,673.29
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,889.11,655.0
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,856.6,634.93
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,815.78,609.09
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,765.77,577.11
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,714.59,543.8
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,649.57,498.84
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,585.22,453.37
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,508.03,396.82
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,429.45,337.09
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,339.25,265.72
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,257.28,198.23
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,139.22,99.48
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,20.43,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,8.11,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,15.45,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,32.54,20.86
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,49.75,36.53
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,60.66,46.33
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,71.54,55.77
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,75.27,58.84
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,79.04,61.77
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,84.12,65.7
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,87.21,67.89
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,133.67,78.84
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,187.47,112.57
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,245.4,158.14
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,309.96,211.75
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,367.93,260.37
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,427.79,309.76
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,486.3,357.72
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,544.56,404.12
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,600.2,446.58
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,652.01,485.11
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,701.33,521.6
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,748.71,555.88
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,792.07,584.73
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,832.89,610.65
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,868.81,634.31
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,901.76,655.93
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,928.38,672.26
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,951.54,686.35
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,969.71,698.37
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,984.19,708.15
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,990.98,713.08
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,1007.69,724.65
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,1004.29,723.0
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,997.01,719.13
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,981.87,710.63
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,963.1,699.93
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,936.36,685.18
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,906.48,668.32
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,872.02,646.97
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,829.81,620.21
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,778.67,587.53
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,726.38,553.49
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,661.26,508.45
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,596.77,462.85
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,518.21,406.15
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,437.88,345.39
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,343.25,270.07
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,257.57,199.1
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,159.51,113.28
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,32.61,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,7.68,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,14.54,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,31.48,19.91
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,48.38,35.35
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,59.25,45.12
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,70.17,54.6
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,74.56,58.24
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,78.93,61.69
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,84.08,65.68
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,87.52,68.17
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,135.17,80.22
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,188.68,114.34
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,245.59,159.24
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,304.71,208.69
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,366.47,260.07
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,425.83,309.01
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,483.78,356.53
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,541.57,402.59
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,596.54,444.52
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,647.75,482.57
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,696.9,518.82
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,744.17,552.89
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,790.17,583.54
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,834.39,611.75
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,870.22,635.33
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,902.96,656.82
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,931.07,673.86
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,955.73,688.63
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,973.94,700.36
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,988.38,709.77
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,996.98,715.87
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,1001.68,719.64
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,998.95,719.96
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,992.37,717.99
