Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,976.69,709.12
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,969.79,706.2
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,944.16,692.11
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,915.32,675.98
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,877.57,652.43
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,837.32,627.06
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,788.45,595.92
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,743.1,566.77
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,681.07,524.19
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,619.35,480.84
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,543.43,426.25
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,470.3,370.59
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,377.24,296.63
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,291.26,225.15
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,163.67,114.15
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,15.36,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.0,9.0,0.7,22.5,11.0,7.68,0.0
2016,9,10,6,30,76.0,18.0,0.7,23.0,22.0,14.28,0.0
2016,9,10,6,45,196.5,34.5,0.7,23.5,62.0,26.57,15.89
2016,9,10,7,0,317.0,51.0,0.7,24.0,102.0,39.0,27.46
2016,9,10,7,15,198.0,77.5,0.75,24.0,113.5,58.09,44.22
2016,9,10,7,30,79.0,104.0,0.8,24.0,125.0,76.86,60.47
2016,9,10,7,45,91.0,128.5,0.9,24.5,158.5,93.26,74.23
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,109.15,87.24
2016,9,10,8,15,51.5,85.0,1.1,25.0,104.5,65.77,50.5
2016,9,10,8,30,0.0,17.0,1.2,25.0,17.0,14.03,6.38
2016,9,10,8,45,217.0,112.0,1.35,25.5,236.0,98.45,66.32
2016,9,10,9,0,434.0,207.0,1.5,26.0,455.0,208.72,141.18
2016,9,10,9,15,591.0,164.5,1.65,26.0,533.5,247.51,165.72
2016,9,10,9,30,748.0,122.0,1.8,26.0,612.0,305.84,209.45
2016,9,10,9,45,762.0,126.0,2.0,26.5,653.0,364.26,258.6
2016,9,10,10,0,776.0,130.0,2.2,27.0,694.0,423.41,307.45
2016,9,10,10,15,787.5,132.5,2.3,27.0,729.5,480.62,354.11
2016,9,10,10,30,799.0,135.0,2.4,27.0,765.0,537.69,399.37
2016,9,10,10,45,808.5,136.0,2.5,27.0,793.5,591.94,441.41
2016,9,10,11,0,818.0,137.0,2.6,27.0,822.0,645.26,481.71
2016,9,10,11,15,823.5,138.0,2.7,27.0,842.5,694.69,518.34
2016,9,10,11,30,829.0,139.0,2.8,27.0,863.0,736.0,548.79
2016,9,10,11,45,845.5,131.0,2.9,27.0,878.5,781.11,580.63
2016,9,10,12,0,862.0,123.0,3.0,27.0,894.0,824.51,610.06
2016,9,10,12,15,863.0,123.0,3.05,27.0,897.5,860.06,633.79
2016,9,10,12,30,864.0,123.0,3.1,27.0,901.0,892.61,655.52
2016,9,10,12,45,864.0,122.0,3.15,27.5,896.5,920.16,672.61
2016,9,10,13,0,864.0,121.0,3.2,28.0,892.0,944.33,687.5
2016,9,10,13,15,861.0,120.0,3.25,28.0,878.5,962.12,699.65
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,976.21,709.56
2016,9,10,13,45,852.5,118.0,3.35,28.0,843.5,984.06,715.57
2016,9,10,14,0,847.0,117.0,3.4,28.0,822.0,988.08,719.3
2016,9,10,14,15,546.0,245.0,3.4,28.0,693.5,840.72,620.58
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,635.91,473.02
2016,9,10,14,45,528.5,240.5,3.4,28.0,628.0,823.48,613.3
2016,9,10,15,0,812.0,108.0,3.4,28.0,691.0,960.18,707.19
2016,9,10,15,15,797.5,105.5,3.35,28.0,648.5,935.0,690.68
2016,9,10,15,30,783.0,103.0,3.3,28.0,606.0,906.65,673.39
2016,9,10,15,45,589.0,157.0,3.3,28.0,519.0,776.29,586.28
2016,9,10,16,0,395.0,211.0,3.3,28.0,432.0,615.31,471.47
2016,9,10,16,15,539.0,150.5,3.15,27.5,419.5,685.56,528.27
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,730.99,562.63
2016,9,10,16,45,637.5,86.5,2.9,27.0,352.0,665.29,516.54
2016,9,10,17,0,592.0,83.0,2.8,27.0,297.0,600.45,470.59
2016,9,10,17,15,536.5,75.0,2.7,26.5,243.5,524.03,415.18
2016,9,10,17,30,481.0,67.0,2.6,26.0,190.0,450.53,358.43
2016,9,10,17,45,390.0,56.5,2.55,25.5,140.0,354.55,281.38
2016,9,10,18,0,299.0,46.0,2.5,25.0,90.0,264.83,206.21
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.5,165.23,113.25
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,39.43,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.5,2.1,19.0,10.5,7.26,0.0
2016,9,11,6,30,78.0,17.0,2.3,19.0,21.0,13.2,0.0
2016,9,11,6,45,190.5,35.0,2.55,19.5,60.5,26.94,16.38
2016,9,11,7,0,303.0,53.0,2.8,20.0,100.0,40.42,29.11
2016,9,11,7,15,383.0,65.0,2.65,20.5,151.0,49.11,37.1
2016,9,11,7,30,463.0,77.0,2.5,21.0,202.0,59.59,46.35
2016,9,11,7,45,517.5,86.0,2.35,22.0,255.5,64.92,50.78
2016,9,11,8,0,572.0,95.0,2.2,23.0,309.0,70.1,54.9
2016,9,11,8,15,610.5,102.0,2.05,23.5,363.0,73.44,57.44
2016,9,11,8,30,649.0,109.0,1.9,24.0,417.0,80.14,62.75
2016,9,11,8,45,676.0,114.5,1.8,25.0,468.0,133.43,77.8
2016,9,11,9,0,703.0,120.0,1.7,26.0,519.0,190.15,115.49
2016,9,11,9,15,724.0,124.0,1.65,26.5,566.5,247.66,160.71
2016,9,11,9,30,745.0,128.0,1.6,27.0,614.0,307.3,209.8
2016,9,11,9,45,760.5,131.5,1.6,27.5,656.0,370.09,261.42
2016,9,11,10,0,776.0,135.0,1.6,28.0,698.0,429.45,309.38
2016,9,11,10,15,787.5,138.0,1.6,28.0,733.5,487.16,355.41
2016,9,11,10,30,799.0,141.0,1.6,28.0,769.0,544.76,399.87
2016,9,11,10,45,808.5,142.0,1.6,28.5,798.0,599.1,439.83
2016,9,11,11,0,818.0,143.0,1.6,29.0,827.0,652.53,477.75
2016,9,11,11,15,824.0,144.5,1.6,29.0,847.5,702.83,513.32
2016,9,11,11,30,830.0,146.0,1.6,29.0,868.0,751.39,546.81
2016,9,11,11,45,512.5,298.0,1.65,29.5,746.5,683.6,495.48
2016,9,11,12,0,195.0,450.0,1.7,30.0,625.0,569.15,411.23
2016,9,11,12,15,545.5,280.0,1.7,30.0,769.5,749.34,542.02
2016,9,11,12,30,896.0,110.0,1.7,30.0,914.0,910.5,648.7
2016,9,11,12,45,641.0,252.0,1.75,30.0,825.5,861.66,614.99
2016,9,11,13,0,386.0,394.0,1.8,30.0,737.0,761.97,544.98
2016,9,11,13,15,638.0,250.5,1.8,30.0,807.5,899.72,642.37
2016,9,11,13,30,890.0,107.0,1.8,30.0,878.0,996.84,703.6
2016,9,11,13,45,453.5,194.0,1.85,30.5,586.5,688.53,501.49
2016,9,11,14,0,17.0,281.0,1.9,31.0,295.0,263.85,193.33
2016,9,11,14,15,442.5,191.0,1.9,31.0,536.0,688.29,507.83
2016,9,11,14,30,868.0,101.0,1.9,31.0,777.0,1002.8,711.58
2016,9,11,14,45,848.5,104.0,1.95,31.0,738.0,985.52,699.27
2016,9,11,15,0,829.0,107.0,2.0,31.0,699.0,976.91,696.1
2016,9,11,15,15,815.0,104.5,2.0,30.5,656.5,951.9,683.37
2016,9,11,15,30,801.0,102.0,2.0,30.0,614.0,923.64,668.66
2016,9,11,15,45,783.0,98.0,2.05,30.0,566.0,886.72,647.39
2016,9,11,16,0,765.0,94.0,2.1,30.0,518.0,847.19,624.15
2016,9,11,16,15,738.5,90.0,2.0,29.5,465.5,797.7,593.79
2016,9,11,16,30,712.0,86.0,1.9,29.0,413.0,751.29,565.0
2016,9,11,16,45,677.0,80.0,1.85,29.0,358.5,689.97,524.34
2016,9,11,17,0,642.0,74.0,1.8,29.0,304.0,628.78,482.63
2016,9,11,17,15,587.5,67.5,1.65,28.0,249.0,552.97,429.89
2016,9,11,17,30,533.0,61.0,1.5,27.0,194.0,479.95,375.98
2016,9,11,17,45,450.0,51.0,1.35,26.5,143.0,387.52,302.93
2016,9,11,18,0,367.0,41.0,1.2,26.0,92.0,302.14,231.83
2016,9,11,18,15,227.5,26.5,1.2,25.5,53.0,187.75,123.21
2016,9,11,18,30,88.0,12.0,1.2,25.0,14.0,53.2,0.0
2016,9,11,18,45,44.0,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,58.0,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,116.0,17.0,0.6,21.0,22.0,13.26,0.0
2016,9,12,6,45,240.0,32.0,0.6,21.5,63.0,24.83,14.45
2016,9,12,7,0,364.0,47.0,0.6,22.0,104.0,38.02,26.83
2016,9,12,7,15,445.0,57.5,0.7,22.5,155.5,45.5,33.7
2016,9,12,7,30,526.0,68.0,0.8,23.0,207.0,52.82,40.14
2016,9,12,7,45,576.0,75.5,0.95,24.0,261.5,57.35,43.88
2016,9,12,8,0,626.0,83.0,1.1,25.0,316.0,61.77,47.36
2016,9,12,8,15,662.5,88.5,1.25,25.5,370.5,64.47,49.37
2016,9,12,8,30,699.0,94.0,1.4,26.0,425.0,72.38,55.72
2016,9,12,8,45,722.5,99.5,1.55,27.0,476.0,128.55,71.3
2016,9,12,9,0,746.0,105.0,1.7,28.0,527.0,192.76,114.81
2016,9,12,9,15,765.5,108.5,1.7,28.0,574.5,251.53,161.35
2016,9,12,9,30,785.0,112.0,1.7,28.0,622.0,312.16,211.82
2016,9,12,9,45,479.0,229.0,1.7,28.5,546.5,344.58,247.57
2016,9,12,10,0,173.0,346.0,1.7,29.0,471.0,342.89,252.42
2016,9,12,10,15,503.0,234.5,1.7,29.0,623.5,430.28,315.54
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,549.43,402.8
2016,9,12,10,45,840.5,124.5,1.75,29.5,804.5,602.75,441.92
2016,9,12,11,0,848.0,126.0,1.8,30.0,833.0,655.48,479.75
2016,9,12,11,15,438.5,235.0,1.85,30.0,601.0,519.29,382.95
2016,9,12,11,30,29.0,344.0,1.9,30.0,369.0,318.23,233.6
2016,9,12,11,45,46.0,379.0,1.95,30.5,420.0,367.27,269.55
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,418.91,305.8
2016,9,12,12,15,464.0,272.0,2.0,31.0,687.5,673.75,491.82
2016,9,12,12,30,865.0,130.0,2.0,31.0,904.0,903.51,645.57
2016,9,12,12,45,862.0,130.5,2.05,31.0,898.0,929.75,660.57
2016,9,12,13,0,859.0,131.0,2.1,31.0,892.0,952.49,675.42
2016,9,12,13,15,855.5,130.5,2.1,31.0,878.0,970.21,686.7
2016,9,12,13,30,852.0,130.0,2.1,31.0,864.0,984.24,695.82
2016,9,12,13,45,545.5,266.5,2.15,31.0,732.5,849.17,608.37
2016,9,12,14,0,239.0,403.0,2.2,31.0,601.0,652.81,472.12
2016,9,12,14,15,528.0,265.0,2.2,31.0,680.0,846.04,611.06
2016,9,12,14,30,817.0,127.0,2.2,31.0,759.0,994.01,707.87
2016,9,12,14,45,802.5,125.5,2.2,31.0,721.5,977.02,696.96
2016,9,12,15,0,788.0,124.0,2.2,31.0,684.0,956.48,685.56
2016,9,12,15,15,772.0,121.0,2.2,30.5,641.0,929.41,671.4
2016,9,12,15,30,756.0,118.0,2.2,30.0,598.0,899.23,655.18
2016,9,12,15,45,730.5,115.5,2.2,30.0,549.5,863.71,634.02
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,820.43,607.5
2016,9,12,16,15,676.0,107.5,2.1,29.5,449.0,768.6,575.22
2016,9,12,16,30,647.0,102.0,2.0,29.0,397.0,715.68,541.54
2016,9,12,16,45,602.0,96.5,1.9,29.0,342.5,648.78,496.06
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,582.71,449.95
2016,9,12,17,15,499.0,81.5,1.65,28.5,234.5,503.75,392.71
2016,9,12,17,30,441.0,72.0,1.5,28.0,181.0,423.13,331.42
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,328.87,256.57
2016,9,12,18,0,259.0,47.0,1.2,27.0,82.0,243.83,185.8
2016,9,12,18,15,147.0,28.0,1.2,26.5,46.0,143.26,87.65
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,24.75,0.0
2016,9,12,18,45,17.5,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,34.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,69.0,16.0,0.8,22.0,19.0,12.74,0.0
2016,9,13,6,45,188.5,33.5,0.9,23.0,58.5,25.83,14.99
2016,9,13,7,0,308.0,51.0,1.0,24.0,98.0,39.0,27.36
2016,9,13,7,15,390.5,62.5,1.2,24.5,148.5,47.39,34.98
2016,9,13,7,30,473.0,74.0,1.4,25.0,199.0,57.37,43.66
2016,9,13,7,45,477.5,90.5,1.6,25.5,242.5,66.45,51.33
2016,9,13,8,0,482.0,107.0,1.8,26.0,286.0,76.7,59.79
2016,9,13,8,15,369.5,149.5,1.75,26.5,300.0,101.93,80.58
2016,9,13,8,30,257.0,192.0,1.7,27.0,314.0,133.01,105.75
2016,9,13,8,45,298.0,210.0,1.7,27.5,366.5,171.41,119.61
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,215.4,149.09
2016,9,13,9,15,552.0,172.5,1.6,28.0,516.0,248.87,167.3
2016,9,13,9,30,765.0,117.0,1.5,28.0,613.0,312.4,212.59
2016,9,13,9,45,492.5,228.5,1.45,28.5,556.0,350.45,251.31
2016,9,13,10,0,220.0,340.0,1.4,29.0,499.0,358.68,262.83
2016,9,13,10,15,208.5,360.5,1.3,29.0,517.5,388.24,284.92
2016,9,13,10,30,197.0,381.0,1.2,29.0,536.0,416.58,305.32
2016,9,13,10,45,149.0,392.0,1.15,29.5,511.5,414.95,303.36
2016,9,13,11,0,101.0,403.0,1.1,30.0,487.0,403.49,294.14
2016,9,13,11,15,91.5,409.0,1.1,30.0,486.5,412.13,300.16
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,419.59,305.13
2016,9,13,11,45,166.5,427.0,1.1,30.5,574.0,513.76,371.18
2016,9,13,12,0,251.0,439.0,1.1,31.0,662.0,617.69,441.14
2016,9,13,12,15,295.0,429.5,1.15,31.0,692.0,664.28,472.57
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,712.31,505.21
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,670.67,476.48
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,607.56,433.9
2016,9,13,13,15,131.0,428.5,1.4,31.0,543.5,549.65,395.22
2016,9,13,13,30,80.0,410.0,1.5,31.0,479.0,469.23,340.05
2016,9,13,13,45,68.0,390.0,1.6,31.5,447.5,441.83,321.27
2016,9,13,14,0,56.0,370.0,1.7,32.0,416.0,413.39,301.25
2016,9,13,14,15,187.0,360.5,1.75,31.5,506.5,561.52,410.03
2016,9,13,14,30,318.0,351.0,1.8,31.0,597.0,710.17,514.6
2016,9,13,14,45,547.0,238.0,1.9,31.0,635.0,842.31,608.89
2016,9,13,15,0,776.0,125.0,2.0,31.0,673.0,946.41,678.59
2016,9,13,15,15,759.5,121.5,2.05,31.0,630.5,918.31,661.7
2016,9,13,15,30,743.0,118.0,2.1,31.0,588.0,887.18,644.07
2016,9,13,15,45,718.5,115.0,2.2,31.0,539.5,852.25,624.22
2016,9,13,16,0,694.0,112.0,2.3,31.0,491.0,809.5,598.78
2016,9,13,16,15,347.0,81.0,2.25,30.5,270.5,439.08,339.39
2016,9,13,16,30,0.0,50.0,2.2,30.0,50.0,41.38,27.45
2016,9,13,16,45,0.0,43.0,2.2,29.5,43.0,35.54,23.13
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,29.72,18.54
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,23.91,13.88
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,18.11,9.14
2016,9,13,17,45,0.0,16.0,1.65,27.5,16.0,13.16,5.01
2016,9,13,18,0,0.0,10.0,1.5,27.0,10.0,8.21,0.85
2016,9,13,18,15,0.0,5.5,1.5,26.5,5.5,4.51,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.85,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,15.36,0.0
2016,9,14,6,45,146.5,34.0,1.2,23.5,56.5,26.1,15.02
2016,9,14,7,0,293.0,50.0,1.4,24.0,95.0,38.21,26.66
2016,9,14,7,15,373.5,62.5,1.45,24.5,144.5,47.3,34.89
2016,9,14,7,30,454.0,75.0,1.5,25.0,194.0,58.13,44.31
2016,9,14,7,45,511.5,83.0,1.55,25.5,247.5,62.76,48.19
2016,9,14,8,0,569.0,91.0,1.6,26.0,301.0,67.3,51.84
2016,9,14,8,15,607.5,97.5,1.7,26.5,354.0,70.4,54.17
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,81.49,54.56
2016,9,14,8,45,415.0,177.0,1.95,27.5,380.5,157.63,104.65
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,210.19,151.85
2016,9,14,9,15,461.5,187.0,2.2,28.0,477.0,240.63,165.0
2016,9,14,9,30,739.0,124.0,2.3,28.0,600.0,312.45,214.59
2016,9,14,9,45,455.0,233.5,2.45,28.5,533.0,342.6,248.0
2016,9,14,10,0,171.0,343.0,2.6,29.0,466.0,341.61,252.99
2016,9,14,10,15,90.0,278.5,2.65,29.0,343.5,270.9,202.01
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,181.69,135.1
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,226.49,168.67
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,272.82,202.63
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,307.24,227.85
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,339.12,251.07
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,219.94,162.61
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,93.91,66.92
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.5,184.85,136.28
2016,9,14,12,30,18.0,306.0,3.3,31.0,323.0,279.17,206.4
2016,9,14,12,45,423.5,223.0,3.35,31.5,596.0,632.1,469.82
2016,9,14,13,0,829.0,140.0,3.4,32.0,869.0,935.78,674.99
2016,9,14,13,15,467.0,280.0,3.4,32.0,689.5,762.46,554.37
2016,9,14,13,30,105.0,420.0,3.4,32.0,510.0,505.06,368.58
2016,9,14,13,45,460.0,276.5,3.4,32.0,654.5,776.4,567.65
2016,9,14,14,0,815.0,133.0,3.4,32.0,799.0,991.07,712.0
2016,9,14,14,15,806.5,131.0,3.4,31.5,769.5,986.92,710.03
2016,9,14,14,30,798.0,129.0,3.4,31.0,740.0,978.99,707.54
2016,9,14,14,45,788.0,125.0,3.45,31.0,704.0,963.59,699.26
2016,9,14,15,0,778.0,121.0,3.5,31.0,668.0,944.63,688.78
2016,9,14,15,15,762.0,118.0,3.45,31.0,625.5,917.46,672.33
2016,9,14,15,30,746.0,115.0,3.4,31.0,583.0,887.25,653.92
2016,9,14,15,45,549.5,164.0,3.35,31.0,493.5,739.03,554.59
2016,9,14,16,0,353.0,213.0,3.3,31.0,404.0,581.71,441.77
2016,9,14,16,15,505.5,153.0,3.15,30.5,395.5,660.55,504.65
2016,9,14,16,30,658.0,93.0,3.0,30.0,387.0,714.65,545.3
2016,9,14,16,45,626.0,85.0,2.9,30.0,334.5,655.0,503.7
2016,9,14,17,0,594.0,77.0,2.8,30.0,282.0,595.4,461.71
2016,9,14,17,15,536.5,69.0,2.45,29.0,228.5,517.29,405.29
2016,9,14,17,30,479.0,61.0,2.1,28.0,175.0,442.4,347.81
2016,9,14,17,45,395.5,49.5,1.8,27.5,126.0,350.45,273.67
2016,9,14,18,0,312.0,38.0,1.5,27.0,77.0,266.01,201.84
2016,9,14,18,15,156.0,19.0,1.45,26.5,38.5,134.71,66.51
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,8.54,0.0
2016,9,15,6,45,91.5,34.5,1.25,23.5,46.5,26.71,15.34
2016,9,15,7,0,156.0,59.0,1.5,24.0,82.0,44.61,32.0
2016,9,15,7,15,219.0,81.0,1.4,24.5,129.5,60.39,45.98
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,75.77,59.28
2016,9,15,7,45,334.5,120.0,1.2,25.5,228.0,87.5,69.12
2016,9,15,8,0,387.0,137.0,1.1,26.0,279.0,95.93,75.9
2016,9,15,8,15,426.5,150.5,1.1,26.5,330.0,103.44,81.75
2016,9,15,8,30,466.0,164.0,1.1,27.0,381.0,118.29,84.6
2016,9,15,8,45,363.0,202.0,1.1,28.0,383.5,174.36,118.82
2016,9,15,9,0,260.0,240.0,1.1,29.0,386.0,212.8,149.42
2016,9,15,9,15,421.0,218.5,1.2,29.0,479.0,255.21,176.06
2016,9,15,9,30,582.0,197.0,1.3,29.0,572.0,319.27,221.97
2016,9,15,9,45,404.5,267.0,1.45,29.5,536.0,350.93,252.56
2016,9,15,10,0,227.0,337.0,1.6,30.0,500.0,361.27,264.24
2016,9,15,10,15,160.5,353.0,1.7,30.0,471.0,361.8,266.13
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,352.49,259.87
2016,9,15,10,45,376.5,300.0,1.95,30.5,608.0,483.21,355.72
2016,9,15,11,0,659.0,231.0,2.1,31.0,774.0,635.51,464.39
2016,9,15,11,15,665.5,233.5,2.15,31.0,794.0,681.45,496.3
2016,9,15,11,30,672.0,236.0,2.2,31.0,814.0,726.17,527.5
2016,9,15,11,45,350.5,294.5,2.3,31.5,596.5,560.36,409.93
2016,9,15,12,0,29.0,353.0,2.4,32.0,379.0,337.02,245.76
2016,9,15,12,15,53.0,389.0,2.45,32.0,436.0,395.73,289.21
2016,9,15,12,30,77.0,425.0,2.5,32.0,493.0,457.45,333.2
2016,9,15,12,45,44.0,331.0,2.55,32.0,370.0,342.76,251.21
2016,9,15,13,0,11.0,237.0,2.6,32.0,247.0,213.93,156.83
2016,9,15,13,15,91.0,332.5,2.6,32.0,410.5,415.67,306.37
2016,9,15,13,30,171.0,428.0,2.6,32.0,574.0,598.68,434.96
2016,9,15,13,45,404.0,333.5,2.6,32.0,666.0,779.11,562.65
2016,9,15,14,0,637.0,239.0,2.6,32.0,758.0,932.38,668.05
2016,9,15,14,15,626.0,235.0,2.6,32.0,729.0,923.74,662.07
2016,9,15,14,30,615.0,231.0,2.6,32.0,700.0,911.72,655.44
2016,9,15,14,45,627.0,211.0,2.65,32.0,669.0,903.68,652.49
2016,9,15,15,0,639.0,191.0,2.7,32.0,638.0,891.72,646.55
2016,9,15,15,15,620.0,185.0,2.7,31.5,595.5,860.05,628.66
2016,9,15,15,30,601.0,179.0,2.7,31.0,553.0,825.76,608.99
2016,9,15,15,45,581.5,169.5,2.75,31.0,507.5,776.6,578.07
2016,9,15,16,0,562.0,160.0,2.8,31.0,462.0,734.62,551.68
2016,9,15,16,15,529.5,150.5,2.65,30.5,411.5,679.59,515.65
2016,9,15,16,30,497.0,141.0,2.5,30.0,361.0,624.4,478.35
2016,9,15,16,45,465.0,126.5,2.45,30.0,310.5,563.88,435.81
2016,9,15,17,0,433.0,112.0,2.4,30.0,260.0,504.05,392.45
2016,9,15,17,15,375.0,98.0,2.1,29.5,208.5,426.69,334.05
2016,9,15,17,30,317.0,84.0,1.8,29.0,157.0,353.52,276.71
2016,9,15,17,45,247.5,64.0,1.55,28.5,111.5,270.15,209.44
2016,9,15,18,0,178.0,44.0,1.3,28.0,66.0,193.52,144.66
2016,9,15,18,15,89.0,22.0,1.25,27.5,33.0,87.67,32.81
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,69.0,14.0,0.8,23.0,16.0,11.95,0.0
2016,9,16,6,45,187.0,31.0,0.95,23.5,54.5,23.96,13.03
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,36.81,25.43
2016,9,16,7,15,386.5,60.0,0.9,24.5,143.0,45.61,33.42
2016,9,16,7,30,468.0,72.0,0.7,25.0,193.0,55.94,42.43
2016,9,16,7,45,524.0,80.0,0.5,26.0,246.5,60.68,46.31
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,65.32,49.92
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,68.53,52.33
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,82.98,53.43
2016,9,16,8,45,683.0,106.5,0.6,28.5,456.5,137.02,77.49
2016,9,16,9,0,709.0,112.0,0.7,29.0,507.0,194.31,116.63
2016,9,16,9,15,729.5,116.0,0.7,29.5,554.0,252.26,161.93
2016,9,16,9,30,750.0,120.0,0.7,30.0,601.0,316.18,213.26
2016,9,16,9,45,765.5,123.0,0.7,30.5,642.5,374.65,260.32
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,433.97,306.74
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,491.53,351.03
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,548.92,393.67
2016,9,16,10,45,511.0,268.0,0.7,31.5,669.5,537.94,385.46
2016,9,16,11,0,218.0,405.0,0.7,32.0,585.0,487.23,348.0
2016,9,16,11,15,523.0,272.0,0.7,32.0,717.0,615.66,439.79
2016,9,16,11,30,828.0,139.0,0.7,32.0,849.0,753.23,533.67
2016,9,16,11,45,523.5,289.5,0.75,32.5,741.0,692.77,488.0
2016,9,16,12,0,219.0,440.0,0.8,33.0,633.0,585.36,411.98
2016,9,16,12,15,539.5,282.5,0.85,33.0,758.5,754.33,530.74
2016,9,16,12,30,860.0,125.0,0.9,33.0,884.0,901.02,624.89
2016,9,16,12,45,858.5,125.0,1.0,33.0,878.5,927.63,640.97
2016,9,16,13,0,857.0,125.0,1.1,33.0,873.0,950.81,656.56
2016,9,16,13,15,577.0,265.5,1.15,33.0,766.0,861.72,600.56
2016,9,16,13,30,297.0,406.0,1.2,33.0,659.0,720.65,505.77
2016,9,16,13,45,568.5,263.0,1.25,33.0,730.0,873.29,613.01
2016,9,16,14,0,840.0,120.0,1.3,33.0,801.0,991.19,687.21
2016,9,16,14,15,831.5,118.5,1.4,33.0,771.0,987.27,685.91
2016,9,16,14,30,823.0,117.0,1.5,33.0,741.0,992.53,691.79
2016,9,16,14,45,805.5,117.5,1.6,33.0,703.0,974.32,683.26
2016,9,16,15,0,788.0,118.0,1.7,33.0,665.0,952.64,672.77
2016,9,16,15,15,771.5,115.0,1.75,33.0,622.0,924.63,657.64
2016,9,16,15,30,755.0,112.0,1.8,33.0,579.0,893.58,640.52
2016,9,16,15,45,734.5,107.5,1.85,33.0,531.5,854.17,617.81
2016,9,16,16,0,714.0,103.0,1.9,33.0,484.0,818.05,596.98
2016,9,16,16,15,684.5,98.0,1.85,32.5,432.0,765.83,565.28
2016,9,16,16,30,655.0,93.0,1.8,32.0,380.0,712.6,532.23
2016,9,16,16,45,615.5,86.5,1.75,31.5,326.5,648.61,490.61
2016,9,16,17,0,576.0,80.0,1.7,31.0,273.0,585.21,447.89
2016,9,16,17,15,516.0,71.5,1.55,30.0,219.5,505.18,391.28
2016,9,16,17,30,456.0,63.0,1.4,29.0,166.0,428.54,333.28
2016,9,16,17,45,367.5,50.0,1.25,28.5,118.0,332.66,256.97
2016,9,16,18,0,279.0,37.0,1.1,28.0,70.0,243.61,181.59
2016,9,16,18,15,139.5,18.5,1.1,27.5,35.0,118.51,29.84
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,46.0,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,92.0,13.0,1.4,23.0,16.0,11.1,0.0
2016,9,17,6,45,216.0,28.5,1.7,23.5,55.0,22.15,11.43
2016,9,17,7,0,340.0,44.0,2.0,24.0,94.0,35.64,24.4
2016,9,17,7,15,422.5,54.5,1.85,24.5,144.5,43.19,31.33
2016,9,17,7,30,505.0,65.0,1.7,25.0,195.0,50.58,37.85
2016,9,17,7,45,556.0,73.5,1.55,26.0,248.5,55.96,42.32
2016,9,17,8,0,607.0,82.0,1.4,27.0,302.0,61.18,46.47
2016,9,17,8,15,644.5,87.5,1.15,27.5,355.0,63.89,48.49
2016,9,17,8,30,682.0,93.0,0.9,28.0,408.0,79.78,49.65
2016,9,17,8,45,704.5,99.0,0.65,29.0,458.5,135.44,75.06
2016,9,17,9,0,727.0,105.0,0.4,30.0,509.0,193.88,114.83
2016,9,17,9,15,747.0,109.0,0.45,30.5,555.5,257.16,164.0
2016,9,17,9,30,767.0,113.0,0.5,31.0,602.0,317.4,212.45
2016,9,17,9,45,776.5,118.0,0.55,31.5,642.5,376.38,259.94
2016,9,17,10,0,786.0,123.0,0.6,32.0,683.0,435.49,306.22
2016,9,17,10,15,532.5,242.5,0.7,32.0,630.5,458.61,327.53
2016,9,17,10,30,279.0,362.0,0.8,32.0,578.0,451.96,324.63
2016,9,17,10,45,317.0,366.5,0.9,32.5,620.0,500.96,359.22
2016,9,17,11,0,355.0,371.0,1.0,33.0,662.0,553.31,395.17
2016,9,17,11,15,591.5,254.5,1.05,33.0,754.0,651.51,465.03
2016,9,17,11,30,828.0,138.0,1.1,33.0,846.0,754.15,536.69
2016,9,17,11,45,589.0,273.0,1.15,33.0,780.0,732.67,518.2
2016,9,17,12,0,350.0,408.0,1.2,33.0,714.0,676.43,477.42
2016,9,17,12,15,337.0,412.5,1.2,33.0,708.5,690.04,486.79
2016,9,17,12,30,324.0,417.0,1.2,33.0,703.0,701.46,494.03
2016,9,17,12,45,577.5,279.0,1.3,33.5,783.0,837.0,587.35
2016,9,17,13,0,831.0,141.0,1.4,34.0,863.0,955.78,662.57
2016,9,17,13,15,555.5,274.5,1.45,34.0,754.0,846.59,592.09
2016,9,17,13,30,280.0,408.0,1.5,34.0,645.0,707.04,497.49
2016,9,17,13,45,260.5,400.0,1.55,34.0,616.0,688.96,487.53
2016,9,17,14,0,241.0,392.0,1.6,34.0,587.0,648.12,461.76
2016,9,17,14,15,146.5,361.5,1.6,33.5,478.5,524.96,378.65
2016,9,17,14,30,52.0,331.0,1.6,33.0,370.0,378.3,275.92
2016,9,17,14,45,397.0,235.0,1.65,33.0,510.5,690.59,503.43
2016,9,17,15,0,742.0,139.0,1.7,33.0,651.0,938.02,666.85
2016,9,17,15,15,724.0,135.0,1.7,33.0,608.0,908.05,646.91
2016,9,17,15,30,706.0,131.0,1.7,33.0,565.0,875.25,628.06
2016,9,17,15,45,682.0,126.0,1.75,33.0,517.0,832.99,603.41
2016,9,17,16,0,658.0,121.0,1.8,33.0,469.0,788.74,577.09
2016,9,17,16,15,626.5,115.0,1.75,32.5,417.5,734.92,544.08
2016,9,17,16,30,595.0,109.0,1.7,32.0,366.0,680.28,509.69
2016,9,17,16,45,552.5,100.5,1.65,32.0,313.0,613.23,464.54
2016,9,17,17,0,510.0,92.0,1.6,32.0,260.0,547.04,418.53
2016,9,17,17,15,447.5,81.0,1.45,31.0,208.0,459.35,355.16
2016,9,17,17,30,385.0,70.0,1.3,30.0,156.0,383.38,297.36
2016,9,17,17,45,296.0,54.5,1.2,29.5,109.5,289.51,222.57
2016,9,17,18,0,207.0,39.0,1.1,29.0,63.0,204.97,150.68
2016,9,17,18,15,103.5,19.5,1.15,28.5,31.5,100.06,4.44
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,43.0,12.0,1.6,24.0,13.0,10.24,0.0
2016,9,18,6,45,147.5,31.0,1.8,24.5,50.0,23.88,12.48
2016,9,18,7,0,252.0,50.0,2.0,25.0,87.0,38.1,26.3
2016,9,18,7,15,334.5,64.0,2.0,25.5,136.0,48.24,35.45
2016,9,18,7,30,417.0,78.0,2.0,26.0,185.0,58.16,44.11
2016,9,18,7,45,476.5,87.5,2.0,26.5,237.5,64.54,49.5
2016,9,18,8,0,536.0,97.0,2.0,27.0,290.0,71.94,55.56
2016,9,18,8,15,576.0,104.5,2.0,27.5,343.0,75.56,58.31
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,92.89,60.2
2016,9,18,8,45,645.5,118.0,2.0,28.5,446.0,145.19,85.13
2016,9,18,9,0,675.0,124.0,2.0,29.0,496.0,201.27,124.19
2016,9,18,9,15,696.5,128.5,1.9,29.0,542.5,257.91,169.38
2016,9,18,9,30,718.0,133.0,1.8,29.0,589.0,316.77,217.95
2016,9,18,9,45,732.5,137.0,1.75,29.5,630.0,374.67,265.39
2016,9,18,10,0,747.0,141.0,1.7,30.0,671.0,435.92,313.95
2016,9,18,10,15,759.0,144.0,1.6,30.0,705.5,492.33,357.99
2016,9,18,10,30,771.0,147.0,1.5,30.0,740.0,548.7,400.42
2016,9,18,10,45,779.0,149.5,1.4,30.5,767.5,601.96,438.28
2016,9,18,11,0,787.0,152.0,1.3,31.0,795.0,654.22,473.89
2016,9,18,11,15,792.5,153.0,1.15,31.0,814.5,702.17,505.76
2016,9,18,11,30,798.0,154.0,1.0,31.0,834.0,748.36,535.21
2016,9,18,11,45,831.0,136.5,0.85,31.5,852.5,789.06,558.66
2016,9,18,12,0,864.0,119.0,0.7,32.0,871.0,836.62,584.39
2016,9,18,12,15,865.0,119.0,0.6,32.0,874.0,871.72,603.53
2016,9,18,12,30,866.0,119.0,0.5,32.0,877.0,903.76,620.59
2016,9,18,12,45,670.0,234.0,0.4,32.5,818.5,882.45,603.65
2016,9,18,13,0,474.0,349.0,0.3,33.0,760.0,825.52,561.79
2016,9,18,13,15,505.0,333.0,0.35,33.0,764.0,856.83,583.67
2016,9,18,13,30,536.0,317.0,0.4,33.0,768.0,886.22,603.22
2016,9,18,13,45,693.0,214.5,0.45,33.0,781.5,957.62,650.73
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,994.75,673.37
2016,9,18,14,15,842.0,110.0,0.55,33.0,765.0,990.5,672.4
2016,9,18,14,30,834.0,108.0,0.6,33.0,735.0,982.44,669.94
2016,9,18,14,45,622.5,193.0,0.7,33.0,648.0,882.65,613.21
2016,9,18,15,0,411.0,278.0,0.8,33.0,561.0,731.06,517.78
2016,9,18,15,15,513.5,222.0,0.85,32.5,551.5,789.13,562.47
2016,9,18,15,30,616.0,166.0,0.9,32.0,542.0,828.0,591.75
2016,9,18,15,45,599.5,154.0,0.95,32.0,495.0,786.82,567.31
2016,9,18,16,0,583.0,142.0,1.0,32.0,448.0,743.5,541.92
2016,9,18,16,15,625.5,114.5,1.0,31.5,410.5,733.68,538.84
2016,9,18,16,30,668.0,87.0,1.0,31.0,373.0,716.59,530.41
2016,9,18,16,45,627.0,80.5,1.0,31.0,319.5,650.81,487.37
2016,9,18,17,0,586.0,74.0,1.0,31.0,266.0,585.8,443.67
2016,9,18,17,15,523.5,66.0,0.95,30.5,212.5,504.2,386.38
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,426.3,327.83
2016,9,18,17,45,364.0,46.0,0.85,29.5,111.0,325.99,248.99
2016,9,18,18,0,267.0,34.0,0.8,29.0,63.0,234.92,171.02
2016,9,18,18,15,133.5,17.0,0.85,28.5,31.5,110.98,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.9,24.0,14.0,11.1,0.0
2016,9,19,6,45,198.0,28.0,2.2,24.5,52.5,21.73,10.64
2016,9,19,7,0,336.0,43.0,2.5,25.0,91.0,34.89,23.59
2016,9,19,7,15,424.0,53.5,2.55,25.5,142.0,42.5,30.56
2016,9,19,7,30,512.0,64.0,2.6,26.0,193.0,49.96,37.14
2016,9,19,7,45,574.0,69.5,2.65,27.0,248.0,53.17,39.77
2016,9,19,8,0,636.0,75.0,2.7,28.0,303.0,56.42,42.28
2016,9,19,8,15,673.5,80.0,2.6,28.5,357.0,59.04,44.26
2016,9,19,8,30,711.0,85.0,2.5,29.0,411.0,83.99,50.71
2016,9,19,8,45,737.5,89.0,2.45,30.0,462.5,139.96,76.87
2016,9,19,9,0,764.0,93.0,2.4,31.0,514.0,199.16,118.13
2016,9,19,9,15,783.5,96.0,2.25,31.0,561.0,258.92,166.15
2016,9,19,9,30,803.0,99.0,2.1,31.0,608.0,320.45,217.3
2016,9,19,9,45,817.0,101.5,2.0,31.5,649.5,381.1,267.2
2016,9,19,10,0,831.0,104.0,1.9,32.0,691.0,443.99,317.23
2016,9,19,10,15,841.5,106.0,1.85,32.5,726.0,502.23,362.33
2016,9,19,10,30,852.0,108.0,1.8,33.0,761.0,559.96,405.31
2016,9,19,10,45,860.0,109.0,1.8,33.5,789.0,614.58,444.75
2016,9,19,11,0,868.0,110.0,1.8,34.0,817.0,667.9,481.91
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.0,717.58,517.16
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,765.2,549.83
2016,9,19,11,45,882.5,111.0,2.1,34.0,868.5,808.33,577.94
2016,9,19,12,0,887.0,110.0,2.2,34.0,880.0,848.88,604.29
2016,9,19,12,15,887.5,110.5,2.25,34.0,883.0,884.64,627.1
2016,9,19,12,30,888.0,111.0,2.3,34.0,886.0,917.24,647.9
2016,9,19,12,45,887.0,110.5,2.4,34.5,880.0,944.15,664.21
2016,9,19,13,0,886.0,110.0,2.5,35.0,874.0,967.51,678.37
2016,9,19,13,15,882.5,109.0,2.55,35.0,859.5,984.28,689.46
2016,9,19,13,30,879.0,108.0,2.6,35.0,845.0,997.2,698.35
2016,9,19,13,45,873.5,107.0,2.7,35.0,822.5,1004.26,704.23
2016,9,19,14,0,868.0,106.0,2.8,35.0,800.0,1007.4,707.87
2016,9,19,14,15,859.5,104.5,2.85,35.0,769.5,1003.04,706.58
2016,9,19,14,30,851.0,103.0,2.9,35.0,739.0,994.84,703.09
2016,9,19,14,45,839.0,101.0,2.95,35.0,701.0,978.79,694.8
