Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,0,827.0,99.0,3.0,35.0,663.0,959.17,684.37
2016,9,19,15,15,811.5,96.5,3.0,34.5,619.5,943.68,677.7
2016,9,19,15,30,796.0,94.0,3.0,34.0,576.0,913.21,661.31
2016,9,19,15,45,774.0,91.0,3.0,34.0,527.0,873.03,637.13
2016,9,19,16,0,752.0,88.0,3.0,34.0,478.0,830.51,611.16
2016,9,19,16,15,722.5,83.5,2.85,33.5,425.5,777.42,577.95
2016,9,19,16,30,693.0,79.0,2.7,33.0,373.0,727.77,546.44
2016,9,19,16,45,651.5,74.0,2.55,32.5,319.0,662.64,503.08
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,598.3,458.8
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,516.01,399.96
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,437.55,340.19
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,334.57,257.35
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,241.34,174.73
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,114.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,10.24,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,21.01,9.92
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,34.14,23.04
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,41.8,30.1
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,49.32,36.74
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,52.94,39.75
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,56.58,42.6
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,59.21,44.59
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,86.02,51.53
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,142.7,78.61
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,202.67,120.59
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,263.0,168.81
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,325.03,219.9
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,386.49,270.3
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,450.01,320.81
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,508.75,367.05
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,566.95,411.48
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,621.97,451.71
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,675.53,489.68
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,725.13,524.33
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,772.59,556.22
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,816.62,583.35
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,858.16,608.6
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,893.67,630.63
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,925.96,650.6
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,952.58,665.64
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,975.59,678.47
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,992.92,689.28
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,1006.42,697.91
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,1012.5,702.78
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,1014.62,705.46
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,1009.68,702.87
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,1000.87,698.14
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,989.75,692.76
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,962.92,677.75
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,814.41,586.16
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,634.38,465.02
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,738.95,543.24
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,818.45,597.51
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,764.17,563.01
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,709.02,528.28
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,639.15,481.21
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,570.41,433.44
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,485.69,373.09
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,404.89,311.71
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,298.4,227.61
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,207.71,147.11
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,73.57,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,23.1,11.18
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,38.8,26.92
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,50.71,37.66
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,62.31,47.8
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,68.64,53.07
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,76.94,59.75
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,80.76,62.64
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,102.77,65.89
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,154.75,91.68
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,211.43,131.39
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,269.23,177.18
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,329.35,226.09
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,293.57,211.46
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,212.27,156.75
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,201.75,149.02
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,190.12,140.2
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,266.34,196.36
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,345.19,252.81
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,466.21,340.45
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,602.54,436.08
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,737.19,531.38
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,861.87,615.17
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,808.9,577.62
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,706.77,505.15
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,858.99,612.58
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,980.23,690.18
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,997.51,700.73
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,1010.98,710.0
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,1017.52,715.14
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,1020.11,718.06
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,1015.22,717.97
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,1006.46,715.65
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,1003.36,715.63
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,983.77,705.21
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,956.29,689.49
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,925.61,671.73
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,885.28,647.52
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,842.48,621.42
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,793.74,591.47
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,739.04,556.7
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,672.01,512.14
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,605.69,466.39
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,521.01,404.97
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,440.19,342.58
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,335.56,258.2
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,241.09,169.41
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,88.96,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,8.54,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,21.69,9.9
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,35.33,24.07
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,45.26,33.15
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,57.23,43.66
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,64.27,49.59
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,71.06,55.06
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,74.79,57.91
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,98.77,61.84
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,153.24,89.98
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,211.02,131.14
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,268.89,177.37
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,328.94,226.61
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,388.13,275.14
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,450.48,324.82
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,507.68,369.91
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,564.71,413.58
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,618.07,452.55
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,670.28,489.51
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,631.29,459.93
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,549.25,399.19
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,699.55,508.22
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,846.5,609.36
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,880.27,630.32
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,910.99,650.2
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,863.11,616.69
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,792.08,565.32
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,893.92,638.2
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,982.72,696.71
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,985.44,699.18
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,984.33,700.07
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,846.43,611.41
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,685.99,500.68
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,807.46,590.65
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,911.17,663.35
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,565.02,424.78
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,162.59,120.56
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,162.85,121.89
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,163.5,122.93
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,119.49,89.17
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,76.46,55.53
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,63.94,45.74
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,51.4,35.78
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,40.12,26.8
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,28.9,17.66
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,18.96,9.39
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,9.04,0.75
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,4.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,21.25,9.09
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,35.23,23.82
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,44.43,32.27
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,55.54,42.02
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,57.27,43.53
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,59.3,45.12
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,92.28,72.72
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,140.82,105.87
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,171.39,123.75
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,215.86,153.3
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,245.64,179.39
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,264.02,196.05
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,311.76,231.3
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,366.43,271.86
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,452.34,335.94
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,562.4,419.25
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,616.69,459.99
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,669.76,498.83
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,718.65,534.56
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,765.42,567.26
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,805.81,593.01
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,842.92,616.32
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,626.43,464.09
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,327.72,240.96
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,426.72,314.51
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,548.69,401.21
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,787.42,575.94
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,982.23,707.93
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,985.78,709.87
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,998.77,719.47
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,992.62,717.92
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,982.68,714.18
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,964.51,703.99
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,942.87,691.62
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,913.33,674.88
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,880.84,656.09
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,809.49,609.2
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,731.53,556.84
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,620.57,479.39
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,523.42,408.29
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,469.12,368.49
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,415.07,327.47
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,347.74,274.77
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,283.43,222.45
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,191.57,146.68
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,119.16,76.19
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,41.01,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,7.68,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,20.87,8.39
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,34.48,23.14
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,44.05,31.99
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,53.45,40.41
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,60.72,46.67
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,65.78,50.84
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,49.64,36.87
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,43.88,30.21
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,52.23,36.77
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,60.6,43.27
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,164.39,121.77
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,280.33,208.91
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,325.52,242.95
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,376.98,281.87
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,293.97,221.58
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,186.54,139.91
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,415.36,316.45
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,662.9,498.8
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,645.35,482.03
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,590.02,438.18
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,621.15,459.95
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,652.08,480.9
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,671.2,494.24
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,688.92,506.62
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,696.13,511.81
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,701.44,515.77
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,676.5,497.89
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,629.02,464.65
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,829.71,612.52
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,990.25,722.27
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,951.39,696.53
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,891.35,657.38
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,751.36,559.4
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,572.24,430.98
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,419.36,319.6
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,228.96,174.47
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,165.49,125.82
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,103.65,77.18
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,91.17,67.74
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,78.68,58.1
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,65.18,47.37
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,51.64,36.45
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,39.71,26.75
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,28.08,17.12
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,18.13,8.75
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,8.22,0.0
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.27,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,11.53,1.85
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,23.13,13.74
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,38.42,27.32
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,53.3,40.45
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,69.07,54.03
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,84.67,67.18
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,108.0,86.74
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,128.13,97.97
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,162.8,122.12
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,202.9,150.47
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,214.11,161.21
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,215.75,164.06
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,270.17,204.44
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,333.55,251.46
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,401.89,302.5
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,479.83,360.58
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,502.07,376.2
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,519.92,388.16
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,391.33,294.19
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,236.44,177.15
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,217.36,163.08
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,197.75,148.2
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,282.83,212.56
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,363.76,272.19
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,525.59,392.24
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,696.65,513.29
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,703.94,517.13
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,709.62,521.12
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,624.15,461.41
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,556.34,413.1
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,611.68,456.11
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,687.62,511.65
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,475.05,359.33
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,244.27,185.63
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,173.58,132.22
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,104.94,78.46
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,73.14,53.47
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,43.9,30.1
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,38.47,25.89
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,33.05,21.6
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,27.65,17.22
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,22.25,12.78
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,16.87,8.32
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,11.51,3.8
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,7.39,0.26
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.28,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.71,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,6.98,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,13.99,6.18
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,23.51,14.75
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,33.05,23.31
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,43.44,32.49
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,53.87,41.57
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,53.03,40.72
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,52.2,37.97
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,53.48,38.87
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,54.75,39.78
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,85.31,64.7
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,115.15,88.71
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,117.63,90.26
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,120.05,91.8
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,155.59,119.95
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,192.19,148.67
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,232.21,179.51
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,279.65,215.7
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,202.05,155.26
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,128.23,97.06
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,187.82,144.11
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,249.43,191.95
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,284.93,219.28
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,337.57,259.46
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,272.44,209.14
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,222.42,170.28
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,244.39,187.53
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,267.06,205.14
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,239.88,184.3
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,212.41,163.2
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,136.67,104.18
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,64.11,46.37
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,118.82,90.65
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,178.27,138.26
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,386.37,306.57
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,578.77,455.47
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,522.72,413.21
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,447.18,356.9
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,407.43,328.18
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,367.26,298.27
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,320.1,261.19
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,273.56,223.6
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,219.3,178.62
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,166.89,133.87
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,106.05,80.65
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,34.12,12.9
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,13.55,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,16.08,4.02
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,31.36,21.1
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,48.97,37.13
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,65.05,51.55
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,81.78,66.23
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,98.17,80.27
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,108.66,88.93
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,125.86,98.09
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,144.78,112.38
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,164.36,127.3
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,184.36,142.48
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,209.07,161.34
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,225.75,173.9
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,242.42,186.3
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,296.63,227.64
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,356.16,272.6
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,400.51,305.1
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,443.64,336.3
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,492.54,372.43
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,544.82,410.59
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,596.73,447.78
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,640.47,478.89
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,572.59,429.96
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,494.87,373.3
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,452.57,342.48
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,407.64,309.1
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,391.29,297.36
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,374.13,284.87
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,354.12,270.27
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,333.51,255.17
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,467.48,358.35
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,581.09,443.17
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,631.86,481.45
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,657.63,502.63
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,666.33,511.23
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,692.38,531.83
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,600.14,466.32
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,530.6,416.17
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,605.37,476.46
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,656.9,515.93
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,588.27,465.29
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,520.79,414.79
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,430.78,344.62
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,343.65,273.39
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,243.29,187.51
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,141.46,56.16
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,49.28,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,14.92,2.72
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,30.25,20.02
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,38.07,27.51
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,45.75,34.53
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,49.9,38.22
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,54.02,41.72
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,57.14,44.13
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,96.74,55.95
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,153.18,87.88
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,213.05,132.89
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,273.85,183.83
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,336.39,237.15
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,397.64,288.46
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,460.53,339.32
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,518.66,384.87
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,576.2,428.14
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,631.06,467.8
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,684.51,504.93
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,734.08,539.64
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,781.53,570.94
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,825.88,598.54
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,867.88,624.35
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,902.98,646.18
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,934.8,665.92
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,961.26,683.01
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,984.09,697.96
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,1000.18,708.15
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,1012.36,716.12
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,1018.53,719.14
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,1020.71,719.93
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,1015.88,718.04
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,1007.16,714.01
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,991.42,705.8
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,972.03,695.49
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,944.21,680.59
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,924.17,670.71
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,883.8,646.91
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,840.99,621.34
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,787.78,588.27
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,733.41,553.58
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,665.44,507.58
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,598.14,460.15
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,514.77,399.15
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,431.13,333.86
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,317.25,238.66
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,201.52,52.04
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,77.28,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,13.72,1.44
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,27.89,18.12
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,35.09,25.11
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,42.2,31.67
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,46.23,35.22
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,54.67,42.46
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,57.55,44.77
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,95.11,53.0
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,154.71,87.82
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,217.47,136.64
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,285.13,194.43
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,349.56,250.77
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,412.23,305.27
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,475.2,358.55
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,535.98,408.46
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,596.0,456.06
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,653.02,499.84
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,708.48,541.15
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,760.34,579.78
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,809.93,614.08
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,853.81,642.9
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,894.65,669.39
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,930.85,693.66
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,963.62,715.59
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,991.43,732.75
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,1015.48,747.42
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,1032.68,758.83
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,1045.84,767.75
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,1052.3,772.75
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,1054.63,775.26
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,1049.8,774.5
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,1040.93,771.29
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,1023.68,761.16
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,1002.74,748.76
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,973.52,732.0
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,952.07,720.56
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,911.07,694.42
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,867.52,666.32
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,811.9,628.95
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,755.09,589.87
