Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,683.69,539.07
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,613.05,486.83
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,527.15,421.28
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,440.66,351.0
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,319.28,245.43
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,194.94,12.49
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,75.22,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,13.77,0.74
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,27.99,18.34
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,34.79,25.07
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,41.54,31.37
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,45.61,35.06
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,54.03,42.43
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,57.35,45.16
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,97.43,54.58
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,158.01,90.54
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,221.49,139.76
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,285.01,193.94
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,353.1,252.45
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,416.21,306.26
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,479.4,358.42
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,540.49,407.61
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,600.76,454.34
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,657.37,495.8
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,712.27,534.41
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,763.69,570.3
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,812.78,601.78
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,856.89,628.07
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,898.16,652.05
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,934.47,674.6
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,967.32,694.92
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,993.67,710.68
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,1016.17,724.15
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,1032.23,734.27
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,1044.23,742.1
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,1050.61,747.09
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,1052.88,749.72
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,1046.92,748.04
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,1036.93,744.09
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,1019.3,735.49
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,997.92,724.65
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,969.17,709.77
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,937.29,692.8
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,905.82,674.6
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,861.07,647.23
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,804.65,611.5
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,747.15,574.05
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,675.8,524.27
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,605.29,473.07
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,518.72,408.77
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,431.74,339.56
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,311.15,234.73
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,185.45,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,6.57,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,13.17,5.54
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,21.85,13.55
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,30.55,21.48
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,40.11,29.99
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,49.69,38.33
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,53.86,41.78
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,58.04,43.06
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,114.57,88.17
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,168.98,130.05
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,189.92,145.96
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,211.34,162.33
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,266.32,203.04
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,331.14,250.86
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,244.03,185.89
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,143.17,108.24
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,216.78,165.07
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,300.57,227.43
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,426.33,320.76
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,566.24,420.13
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,559.95,413.39
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,561.14,412.93
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,536.78,394.92
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,508.8,374.44
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,483.15,356.19
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,472.49,348.22
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,515.68,379.22
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,540.34,396.96
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,524.63,386.61
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,507.84,375.82
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,638.58,472.11
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,745.48,548.88
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,523.44,393.45
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,303.97,230.76
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,399.55,307.08
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,471.06,363.29
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,326.4,253.88
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,152.07,116.96
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,132.21,102.0
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,112.62,86.59
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,93.65,71.4
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,74.47,55.74
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,55.53,40.15
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,35.97,23.75
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,20.66,10.36
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.4,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,15.55,0.0
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,30.83,20.48
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,42.36,31.45
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,53.64,41.74
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,63.61,50.58
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,70.57,56.53
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,74.79,59.82
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,113.71,70.13
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,169.08,103.55
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,228.26,148.11
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,287.61,196.93
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,349.29,248.25
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,409.36,297.84
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,470.13,346.6
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,530.07,393.73
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,588.03,438.07
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,642.54,477.78
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,695.86,515.42
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,744.85,550.18
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,791.97,582.98
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,838.11,612.58
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,891.95,646.27
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,927.08,668.19
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,958.8,688.04
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,984.64,703.45
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,1006.69,716.57
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,1022.33,726.58
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,1033.97,734.3
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,1039.13,738.89
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,1040.25,741.22
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,1033.69,738.3
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,1023.19,733.16
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,1001.26,721.6
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,987.93,715.69
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,956.27,698.74
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,921.53,679.77
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,876.74,652.53
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,829.76,623.41
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,775.86,588.74
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,716.12,549.02
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,641.17,496.95
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,567.88,443.78
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,471.44,371.34
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,380.7,297.95
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,258.63,188.95
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,102.56,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,15.17,0.0
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,30.1,19.59
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,40.57,29.59
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,53.18,40.96
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,59.29,46.3
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,65.27,51.28
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,68.98,54.26
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,109.26,65.18
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,163.72,98.03
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,222.67,142.93
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,282.51,192.84
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,347.69,247.48
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,407.7,297.59
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,468.39,346.81
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,527.08,393.75
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,585.5,439.1
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,640.49,480.05
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,694.46,519.12
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,744.18,554.99
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,791.87,588.3
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,834.07,615.16
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,873.36,639.85
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,907.4,662.24
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,938.21,682.53
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,964.52,698.57
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,987.31,712.39
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,1002.1,722.17
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,1013.02,729.68
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,1017.35,733.64
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,1017.76,735.31
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,1009.74,731.34
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,997.9,725.14
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,977.3,713.81
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,953.23,700.32
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,919.64,681.12
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,889.93,664.43
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,843.02,634.82
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,794.34,603.59
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,733.91,563.12
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,673.09,521.33
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,595.82,465.33
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,520.41,408.63
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,424.02,334.26
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,333.25,259.85
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,220.02,156.7
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,71.42,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,16.53,0.0
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,32.12,20.79
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,43.88,31.93
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,55.39,42.28
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,61.28,47.51
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,68.92,54.01
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,73.89,58.04
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,88.17,66.72
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,100.86,76.6
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,113.7,86.46
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,100.81,75.87
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,87.09,64.68
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,196.84,149.96
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,317.88,242.04
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,375.45,285.61
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,445.6,338.61
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,551.76,419.55
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,674.69,511.76
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,722.21,546.25
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,767.83,579.03
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,636.07,478.98
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,436.39,326.6
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,516.66,386.88
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,586.73,438.12
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,649.65,483.59
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,697.15,518.1
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,851.77,632.07
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,989.54,725.0
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,993.49,725.17
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,993.58,724.05
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,985.86,719.46
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,974.42,712.65
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,788.74,588.54
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,587.75,442.88
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,738.72,558.03
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,865.02,646.02
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,818.98,615.31
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,771.26,584.38
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,710.53,543.33
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,649.62,501.13
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,573.24,445.54
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,498.93,389.49
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,401.39,314.44
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,309.03,239.15
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,195.42,134.07
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,48.2,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,14.78,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,29.29,18.27
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,39.39,27.95
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,51.57,38.82
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,56.56,43.17
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,61.54,47.27
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,65.05,50.06
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,107.68,62.08
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,161.63,95.03
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,220.19,139.81
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,255.52,181.48
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,250.33,187.4
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,339.18,249.78
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,465.25,342.62
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,523.3,388.46
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,580.93,432.79
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,635.69,472.77
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,685.09,507.79
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,733.18,541.79
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,779.19,572.51
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,822.57,599.55
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,863.7,624.78
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,897.12,646.05
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,927.28,665.23
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,952.09,679.64
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,973.33,691.82
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,987.48,701.04
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,997.79,708.04
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,1002.19,712.03
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,1002.73,713.81
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,995.29,710.75
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,984.1,705.52
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,977.68,703.51
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,955.57,691.48
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,923.58,672.72
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,888.69,652.0
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,844.22,624.99
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,797.73,596.11
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,744.31,561.44
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,685.77,522.16
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,610.44,469.33
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,537.09,415.6
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,439.28,341.54
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,347.98,267.03
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,220.97,145.85
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,66.41,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,14.41,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,28.56,17.48
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,37.97,26.59
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,49.2,36.61
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,50.85,38.18
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,52.88,39.86
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,56.07,42.43
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,101.75,55.44
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,161.85,93.18
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,221.64,139.2
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,282.4,190.18
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,344.88,243.06
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,378.48,277.31
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,380.25,282.94
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,417.3,311.5
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,455.06,339.95
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,480.45,357.75
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,494.38,366.83
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,647.28,480.8
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,790.55,583.33
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,833.29,609.66
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,873.16,634.57
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,793.71,579.04
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,658.75,480.52
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,838.64,610.61
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,984.62,705.33
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,999.42,713.61
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,1010.29,720.63
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,1014.62,724.12
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,1014.97,725.33
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,1007.82,721.97
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,996.82,716.39
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,972.2,702.21
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,956.24,693.8
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,923.66,675.89
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,888.2,655.98
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,840.84,626.42
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,791.66,595.14
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,736.46,558.69
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,675.88,517.38
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,593.26,458.83
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,513.41,399.77
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,413.62,323.15
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,320.45,246.34
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,188.96,118.06
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,38.31,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,12.9,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,27.15,16.25
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,35.47,24.49
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,43.68,31.9
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,46.04,34.06
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,48.62,36.24
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,56.25,42.59
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,103.47,55.85
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,159.7,90.8
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,219.68,137.37
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,237.16,168.11
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,208.84,158.02
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,189.14,142.98
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,163.69,123.14
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,173.05,130.22
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,182.62,137.42
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,428.27,327.68
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,685.41,517.67
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,733.31,552.33
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,778.99,584.2
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,687.01,515.53
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,533.7,399.06
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,731.03,549.28
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,913.98,680.1
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,935.45,694.76
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,953.19,707.98
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,966.31,719.08
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,975.73,727.89
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,975.93,729.16
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,972.35,728.06
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,962.37,723.61
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,956.41,722.1
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,931.52,706.47
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,903.58,688.82
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,868.03,666.57
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,830.02,642.39
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,779.65,607.96
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,727.88,572.0
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,663.81,528.01
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,599.75,482.49
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,518.85,421.06
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,447.56,364.3
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,350.88,283.84
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,262.08,206.5
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,155.55,91.56
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,27.33,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,12.9,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,27.22,16.76
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,36.82,26.48
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,46.22,35.22
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,51.49,40.05
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,56.7,44.62
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,60.09,47.43
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,107.95,62.24
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,164.56,99.24
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,228.85,150.54
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,288.76,202.14
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,350.65,255.82
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,411.1,307.67
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,472.44,358.71
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,531.98,406.71
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,591.12,452.67
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,643.62,492.53
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,696.89,531.66
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,745.71,565.98
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,792.37,596.32
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,834.51,622.97
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,873.93,647.46
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,907.83,669.67
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,938.48,689.72
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,964.18,705.16
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,986.34,718.32
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,1000.97,728.12
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,1011.74,735.64
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,1016.44,738.44
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,1017.22,738.93
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,1009.67,735.27
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,998.33,729.4
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,987.7,724.18
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,961.44,708.8
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,928.2,690.25
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,892.04,669.55
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,849.24,642.67
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,804.16,613.75
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,749.08,577.07
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,688.6,535.39
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,613.84,481.54
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,540.87,426.47
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,439.34,347.35
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,344.85,267.33
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,174.79,91.85
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,11.52,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,22.33,12.75
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,31.55,22.09
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,38.75,28.89
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,43.46,33.18
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,48.15,37.24
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,50.98,39.53
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,105.23,55.51
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,167.61,96.49
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,237.07,152.53
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,290.03,207.34
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,315.42,236.88
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,394.91,296.89
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,496.24,375.18
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,558.34,425.01
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,619.58,472.51
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,677.02,515.59
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,732.68,555.94
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,784.37,592.68
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,833.58,625.62
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,877.59,653.79
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,918.36,679.56
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,954.51,703.47
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,987.12,725.07
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,1013.23,741.03
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,1035.4,754.52
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,1052.02,766.05
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,1064.52,775.14
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,1068.84,779.19
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,1068.98,780.8
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,1062.26,779.29
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,1051.48,775.37
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,1031.84,764.27
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,1008.55,750.93
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,976.5,732.01
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,952.16,718.26
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,904.66,687.15
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,855.03,654.32
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,794.38,614.33
2016,10,9,16,30,731.0,64.0,2.0,22.0,306.0,732.93,572.39
2016,10,9,16,45,672.5,58.5,1.75,21.5,249.5,650.94,512.87
2016,10,9,17,0,614.0,53.0,1.5,21.0,193.0,578.08,457.35
2016,10,9,17,15,520.5,44.0,1.5,20.0,140.0,472.11,375.37
2016,10,9,17,30,427.0,35.0,1.5,19.0,87.0,373.43,291.34
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.5,186.22,83.31
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
