Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,15,869.5,83.5,3.6,29.5,609.0,987.38,726.35
2016,10,29,14,30,858.0,82.0,3.6,29.0,577.0,973.62,720.28
2016,10,29,14,45,831.0,83.5,3.6,29.0,536.0,956.26,710.48
2016,10,29,15,0,804.0,85.0,3.6,29.0,495.0,924.33,690.93
2016,10,29,15,15,780.5,82.0,3.55,29.0,450.5,887.19,667.47
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,847.47,641.96
2016,10,29,15,45,722.0,75.0,3.45,29.0,357.0,793.6,606.07
2016,10,29,16,0,687.0,71.0,3.4,29.0,308.0,744.92,572.98
2016,10,29,16,15,637.0,65.0,3.0,28.0,257.0,674.01,523.26
2016,10,29,16,30,587.0,59.0,2.6,27.0,206.0,603.96,472.0
2016,10,29,16,45,506.5,51.0,2.25,26.5,156.0,508.49,398.32
2016,10,29,17,0,426.0,43.0,1.9,26.0,106.0,417.47,324.39
2016,10,29,17,15,288.0,30.0,1.75,25.0,65.0,286.43,209.49
2016,10,29,17,30,150.0,17.0,1.6,24.0,24.0,144.21,0.0
2016,10,29,17,45,75.0,8.5,1.5,23.0,12.0,7.26,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,18.0,21.0,14.51,0.0
2016,10,30,7,15,205.0,33.5,1.75,18.5,60.0,25.9,15.01
2016,10,30,7,30,333.0,50.0,2.0,19.0,99.0,38.43,27.34
2016,10,30,7,45,424.0,59.5,2.3,20.0,148.0,47.63,35.76
2016,10,30,8,0,515.0,69.0,2.6,21.0,197.0,54.27,41.67
2016,10,30,8,15,569.5,76.5,2.6,21.5,247.0,70.45,45.47
2016,10,30,8,30,624.0,84.0,2.6,22.0,297.0,121.79,70.98
2016,10,30,8,45,670.0,86.5,2.6,23.0,347.0,174.67,108.14
2016,10,30,9,0,716.0,89.0,2.6,24.0,397.0,233.01,154.9
2016,10,30,9,15,741.5,93.0,2.5,24.5,441.0,292.07,205.2
2016,10,30,9,30,767.0,97.0,2.4,25.0,485.0,355.7,258.89
2016,10,30,9,45,787.5,99.0,2.3,25.5,524.5,414.93,308.19
2016,10,30,10,0,808.0,101.0,2.2,26.0,564.0,475.31,356.76
2016,10,30,10,15,821.5,103.0,2.1,26.5,596.5,532.92,401.55
2016,10,30,10,30,835.0,105.0,2.0,27.0,629.0,590.3,444.43
2016,10,30,10,45,846.5,105.0,1.95,27.5,654.5,643.96,483.34
2016,10,30,11,0,858.0,105.0,1.9,28.0,680.0,696.54,520.17
2016,10,30,11,15,864.0,106.0,1.9,28.5,697.5,744.86,553.22
2016,10,30,11,30,870.0,107.0,1.9,29.0,715.0,784.57,578.24
2016,10,30,11,45,884.0,102.0,1.9,29.5,726.0,827.93,605.18
2016,10,30,12,0,898.0,97.0,1.9,30.0,737.0,869.15,630.35
2016,10,30,12,15,898.5,97.0,1.95,30.0,737.0,901.61,651.41
2016,10,30,12,30,899.0,97.0,2.0,30.0,737.0,930.83,670.49
2016,10,30,12,45,900.0,95.0,2.1,30.0,729.5,954.91,686.91
2016,10,30,13,0,901.0,93.0,2.2,30.0,722.0,975.46,701.26
2016,10,30,13,15,896.5,92.0,2.25,30.0,705.0,988.23,710.3
2016,10,30,13,30,892.0,91.0,2.3,30.0,688.0,997.18,717.16
2016,10,30,13,45,886.5,89.0,2.35,30.5,664.0,1000.12,718.98
2016,10,30,14,0,881.0,87.0,2.4,31.0,640.0,999.23,718.58
2016,10,30,14,15,870.5,85.0,2.45,30.5,608.0,989.55,715.67
2016,10,30,14,30,860.0,83.0,2.5,30.0,576.0,976.19,710.56
2016,10,30,14,45,846.0,80.0,2.55,30.0,537.5,965.84,706.09
2016,10,30,15,0,832.0,77.0,2.6,30.0,499.0,940.65,691.93
2016,10,30,15,15,810.5,74.5,2.6,29.5,454.5,905.71,672.22
2016,10,30,15,30,789.0,72.0,2.6,29.0,410.0,868.09,650.37
2016,10,30,15,45,759.0,67.5,2.6,29.0,361.5,817.59,617.83
2016,10,30,16,0,729.0,63.0,2.6,29.0,313.0,765.48,583.26
2016,10,30,16,15,681.5,58.0,2.25,28.0,261.5,696.36,535.39
2016,10,30,16,30,634.0,53.0,1.9,27.0,210.0,627.48,485.47
2016,10,30,16,45,558.5,45.5,1.6,26.5,159.5,542.03,419.88
2016,10,30,17,0,483.0,38.0,1.3,26.0,109.0,454.15,348.71
2016,10,30,17,15,341.0,27.0,1.25,25.0,66.5,320.69,230.47
2016,10,30,17,30,199.0,16.0,1.2,24.0,24.0,144.9,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,194.0,15.0,1.1,15.0,23.0,12.8,0.0
2016,10,31,7,15,340.5,27.0,1.35,16.0,66.0,22.28,12.07
2016,10,31,7,30,487.0,39.0,1.6,17.0,109.0,32.02,22.03
2016,10,31,7,45,571.0,46.0,1.9,18.0,161.0,37.2,26.96
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,46.18,34.95
2016,10,31,8,15,702.5,58.0,2.25,19.5,265.0,63.6,38.11
2016,10,31,8,30,750.0,63.0,2.3,20.0,317.0,120.11,65.23
2016,10,31,8,45,783.0,66.0,2.4,21.0,366.5,178.57,107.27
2016,10,31,9,0,816.0,69.0,2.5,22.0,416.0,240.76,158.48
2016,10,31,9,15,837.0,71.5,2.6,22.5,461.0,302.58,212.33
2016,10,31,9,30,858.0,74.0,2.7,23.0,506.0,367.47,268.54
2016,10,31,9,45,872.5,76.0,2.8,24.0,544.5,428.48,320.16
2016,10,31,10,0,887.0,78.0,2.9,25.0,583.0,489.71,370.18
2016,10,31,10,15,896.5,80.0,2.9,25.5,615.0,548.31,416.98
2016,10,31,10,30,906.0,82.0,2.9,26.0,647.0,606.04,461.47
2016,10,31,10,45,912.0,83.0,2.95,26.5,671.0,659.48,501.56
2016,10,31,11,0,918.0,84.0,3.0,27.0,695.0,711.17,539.19
2016,10,31,11,15,921.5,85.0,3.05,27.0,711.5,759.08,573.49
2016,10,31,11,30,925.0,86.0,3.1,27.0,728.0,804.57,604.41
2016,10,31,11,45,923.0,87.5,3.15,27.5,735.0,843.57,629.46
2016,10,31,12,0,921.0,89.0,3.2,28.0,742.0,879.37,652.21
2016,10,31,12,15,919.5,89.0,3.2,28.0,741.0,910.66,672.84
2016,10,31,12,30,918.0,89.0,3.2,28.0,740.0,938.5,691.2
2016,10,31,12,45,913.5,89.0,3.25,28.5,730.0,960.02,704.41
2016,10,31,13,0,909.0,89.0,3.3,29.0,720.0,977.78,715.28
2016,10,31,13,15,903.0,88.5,3.3,29.0,702.0,989.72,723.55
2016,10,31,13,30,897.0,88.0,3.3,29.0,684.0,997.8,729.52
2016,10,31,13,45,886.5,87.0,3.35,29.0,658.5,996.96,730.25
2016,10,31,14,0,876.0,86.0,3.4,29.0,633.0,992.26,728.69
2016,10,31,14,15,863.5,84.5,3.4,29.0,600.0,981.18,722.76
2016,10,31,14,30,851.0,83.0,3.4,29.0,567.0,966.49,714.63
2016,10,31,14,45,832.0,81.0,3.4,29.0,527.0,952.58,707.15
2016,10,31,15,0,813.0,79.0,3.4,29.0,487.0,924.01,689.86
2016,10,31,15,15,789.0,76.0,3.3,28.5,442.5,886.32,667.06
2016,10,31,15,30,765.0,73.0,3.2,28.0,398.0,846.1,642.2
2016,10,31,15,45,729.0,69.5,3.15,28.0,349.0,791.96,606.05
2016,10,31,16,0,693.0,66.0,3.1,28.0,300.0,736.54,568.05
2016,10,31,16,15,642.5,60.5,2.7,27.0,249.5,671.72,522.36
2016,10,31,16,30,592.0,55.0,2.3,26.0,199.0,602.06,470.93
2016,10,31,16,45,509.5,47.5,1.9,25.5,149.5,505.86,396.08
2016,10,31,17,0,427.0,40.0,1.5,25.0,100.0,414.44,321.12
2016,10,31,17,15,286.5,27.5,1.45,24.0,60.0,282.83,201.47
2016,10,31,17,30,146.0,15.0,1.4,23.0,20.0,109.03,0.0
2016,10,31,17,45,73.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,15.36,0.0
2016,11,1,7,15,173.5,31.5,2.6,21.5,55.5,24.33,12.96
2016,11,1,7,30,347.0,45.0,2.9,22.0,93.0,36.8,25.48
2016,11,1,7,45,437.0,53.5,3.2,22.5,141.0,42.8,31.17
2016,11,1,8,0,527.0,62.0,3.5,23.0,189.0,48.82,36.59
2016,11,1,8,15,580.5,68.5,3.65,23.5,238.5,65.19,40.27
2016,11,1,8,30,634.0,75.0,3.8,24.0,288.0,116.19,65.46
2016,11,1,8,45,676.5,78.0,4.0,24.5,336.5,169.34,103.21
2016,11,1,9,0,719.0,81.0,4.2,25.0,385.0,230.42,152.77
2016,11,1,9,15,375.5,139.0,4.2,25.5,299.0,225.65,164.3
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,174.25,133.45
2016,11,1,9,45,152.0,223.5,4.25,26.5,308.5,252.77,193.18
2016,11,1,10,0,272.0,250.0,4.3,27.0,404.0,348.61,266.24
2016,11,1,10,15,554.0,172.0,4.3,27.5,508.5,453.18,346.23
2016,11,1,10,30,836.0,94.0,4.3,28.0,613.0,579.85,442.68
2016,11,1,10,45,845.0,95.0,4.3,28.5,637.5,629.27,479.84
2016,11,1,11,0,854.0,96.0,4.3,29.0,662.0,679.83,516.99
2016,11,1,11,15,859.5,97.0,4.3,29.0,678.5,726.35,551.22
2016,11,1,11,30,865.0,98.0,4.3,29.0,695.0,770.82,581.79
2016,11,1,11,45,439.5,170.5,4.3,29.5,474.5,544.41,415.44
2016,11,1,12,0,14.0,243.0,4.3,30.0,254.0,223.19,167.11
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.5,433.69,329.63
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,646.01,485.22
2016,11,1,12,45,607.5,205.0,4.3,30.5,626.5,817.47,610.11
2016,11,1,13,0,880.0,91.0,4.3,31.0,698.0,951.8,699.7
2016,11,1,13,15,874.5,90.0,4.3,31.0,681.0,963.13,706.89
2016,11,1,13,30,869.0,89.0,4.3,31.0,664.0,970.72,712.62
2016,11,1,13,45,560.5,187.0,4.3,31.0,552.5,797.5,596.11
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,566.87,427.67
2016,11,1,14,15,126.0,222.5,4.25,31.0,300.5,370.62,282.97
2016,11,1,14,30,0.0,160.0,4.2,31.0,160.0,141.4,105.24
2016,11,1,14,45,396.0,119.5,4.2,31.0,317.0,562.27,436.24
2016,11,1,15,0,792.0,79.0,4.2,31.0,474.0,902.78,677.34
2016,11,1,15,15,396.0,99.5,4.1,30.5,297.0,530.53,412.29
2016,11,1,15,30,0.0,120.0,4.0,30.0,120.0,107.24,79.81
2016,11,1,15,45,335.0,93.5,3.95,30.0,205.5,455.15,361.07
2016,11,1,16,0,670.0,67.0,3.9,30.0,291.0,722.84,559.12
2016,11,1,16,15,618.5,61.5,3.45,29.5,241.5,652.13,506.07
2016,11,1,16,30,567.0,56.0,3.0,29.0,192.0,582.48,453.67
2016,11,1,16,45,478.5,48.0,2.65,28.5,143.5,481.84,375.78
2016,11,1,17,0,390.0,40.0,2.3,28.0,95.0,386.51,298.13
2016,11,1,17,15,250.0,27.0,2.2,27.0,56.5,256.17,177.69
2016,11,1,17,30,110.0,14.0,2.1,26.0,18.0,84.4,0.0
2016,11,1,17,45,55.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.5,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,11.1,0.0
2016,11,2,7,15,120.5,33.0,2.7,22.0,48.5,25.58,13.49
2016,11,2,7,30,223.0,53.0,2.9,22.0,83.0,40.28,28.35
2016,11,2,7,45,317.5,65.5,3.15,22.5,129.5,49.37,36.76
2016,11,2,8,0,412.0,78.0,3.4,23.0,176.0,58.35,44.77
2016,11,2,8,15,471.0,86.5,3.55,23.5,224.0,74.68,49.47
2016,11,2,8,30,530.0,95.0,3.7,24.0,272.0,123.44,75.33
2016,11,2,8,45,265.0,65.5,3.85,24.5,154.0,94.58,60.5
2016,11,2,9,0,0.0,36.0,4.0,25.0,36.0,29.74,18.81
2016,11,2,9,15,112.5,126.0,4.05,25.5,182.0,137.82,102.76
2016,11,2,9,30,225.0,216.0,4.1,26.0,328.0,258.49,195.73
2016,11,2,9,45,220.0,235.5,4.15,26.5,352.0,290.18,221.09
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,321.43,245.68
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,373.87,286.27
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,424.92,325.48
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,261.42,201.16
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,78.27,56.5
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,263.12,201.87
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,451.87,343.71
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,452.37,342.28
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,451.03,340.18
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,527.3,397.9
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,625.91,469.9
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,564.55,424.53
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,517.42,389.3
2016,11,2,13,15,164.0,324.5,3.15,29.0,434.5,505.47,380.82
2016,11,2,13,30,153.0,316.0,3.0,29.0,416.0,492.4,371.37
2016,11,2,13,45,177.0,302.5,2.95,29.0,414.5,507.1,383.42
2016,11,2,14,0,201.0,289.0,2.9,29.0,413.0,521.22,394.99
2016,11,2,14,15,164.5,273.5,2.8,28.5,371.5,471.65,359.33
2016,11,2,14,30,128.0,258.0,2.7,28.0,330.0,421.29,322.79
2016,11,2,14,45,379.0,193.5,2.65,28.0,385.5,614.26,472.36
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,812.68,614.53
2016,11,2,15,15,599.5,123.5,2.45,27.5,398.5,768.5,584.13
2016,11,2,15,30,569.0,118.0,2.3,27.0,356.0,722.42,553.89
2016,11,2,15,45,514.5,113.0,2.2,27.0,308.5,646.83,501.04
2016,11,2,16,0,460.0,108.0,2.1,27.0,261.0,580.75,453.87
2016,11,2,16,15,400.0,97.0,1.9,26.5,214.0,503.52,396.87
2016,11,2,16,30,340.0,86.0,1.7,26.0,167.0,428.97,339.29
2016,11,2,16,45,249.0,71.0,1.55,26.0,122.5,312.23,246.53
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,221.44,170.79
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,129.47,85.85
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,5.97,0.0
2016,11,3,7,15,0.0,24.5,1.2,21.0,24.5,19.98,9.0
2016,11,3,7,30,0.0,42.0,1.4,21.0,42.0,33.71,22.9
2016,11,3,7,45,8.0,63.5,1.6,21.5,65.5,50.12,37.54
2016,11,3,8,0,16.0,85.0,1.8,22.0,89.0,66.35,51.82
2016,11,3,8,15,25.0,105.5,1.85,22.0,113.5,80.94,61.23
2016,11,3,8,30,34.0,126.0,1.9,22.0,138.0,100.95,76.66
2016,11,3,8,45,23.5,138.0,1.95,22.5,147.0,114.07,87.33
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,124.25,95.65
2016,11,3,9,15,6.5,145.5,2.0,23.0,148.5,121.06,93.11
2016,11,3,9,30,0.0,141.0,2.0,23.0,141.0,116.44,89.33
2016,11,3,9,45,0.0,145.0,2.0,23.5,145.0,120.3,92.01
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,124.1,94.61
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,201.03,155.05
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,281.48,216.87
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,224.76,172.72
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,156.92,119.48
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,90.44,67.11
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,25.72,15.21
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,25.72,15.19
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,25.72,15.14
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,121.47,91.56
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,225.43,171.79
2016,11,3,12,45,11.0,227.5,1.2,25.0,235.5,210.2,159.75
2016,11,3,13,0,8.0,213.0,1.2,25.0,219.0,194.67,147.93
2016,11,3,13,15,4.0,124.5,1.25,25.0,127.5,109.16,81.61
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,29.86,18.5
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,20.29,10.83
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,10.75,3.1
2016,11,3,14,15,0.0,30.0,1.55,25.0,30.0,24.84,14.59
2016,11,3,14,30,0.0,47.0,1.6,25.0,47.0,38.94,26.08
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,23.15,13.29
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,10.31,2.85
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,13.19,5.28
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,11.53,3.93
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,9.87,2.56
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,7.81,0.86
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,5.75,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.1,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.46,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.23,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,3.15,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,3.2,18.0,2.0,1.71,0.0
2016,11,4,7,15,0.0,7.0,3.25,18.0,7.0,5.74,0.0
2016,11,4,7,30,0.0,12.0,3.3,18.0,12.0,9.86,2.78
2016,11,4,7,45,0.0,19.5,3.4,18.5,19.5,16.05,8.36
2016,11,4,8,0,0.0,27.0,3.5,19.0,27.0,22.25,13.93
2016,11,4,8,15,0.0,34.5,3.55,19.0,34.5,28.47,18.42
2016,11,4,8,30,0.0,42.0,3.6,19.0,42.0,34.7,23.68
2016,11,4,8,45,0.0,88.5,3.7,19.0,88.5,72.71,55.47
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,109.83,86.06
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,112.07,87.62
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,114.01,88.97
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,93.43,71.71
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,72.31,54.12
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,86.59,65.68
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,101.03,77.28
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,92.65,70.2
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,84.21,63.13
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,83.39,62.4
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,82.57,61.68
2016,11,4,11,45,5.0,161.5,3.5,21.5,165.0,141.1,108.59
2016,11,4,12,0,10.0,224.0,3.5,22.0,231.0,202.58,156.92
2016,11,4,12,15,5.0,145.5,3.45,22.0,149.0,127.73,97.56
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,55.72,39.68
2016,11,4,12,45,0.0,110.5,3.35,22.5,110.5,92.69,69.41
2016,11,4,13,0,0.0,154.0,3.3,23.0,154.0,131.85,100.47
2016,11,4,13,15,0.0,85.0,3.25,23.0,85.0,70.74,51.69
2016,11,4,13,30,0.0,16.0,3.2,23.0,16.0,13.25,5.16
2016,11,4,13,45,0.0,54.5,3.2,23.0,54.5,45.24,31.26
2016,11,4,14,0,0.0,93.0,3.2,23.0,93.0,77.42,57.37
2016,11,4,14,15,0.0,122.5,3.15,22.5,122.5,104.51,79.46
2016,11,4,14,30,0.0,152.0,3.1,22.0,152.0,133.82,103.38
2016,11,4,14,45,0.0,128.5,3.1,22.0,128.5,111.62,85.69
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,89.56,68.02
2016,11,4,15,15,1.5,122.5,3.0,22.0,123.5,109.76,84.78
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,133.12,104.06
2016,11,4,15,45,1.5,122.0,2.85,22.0,123.0,114.99,89.45
2016,11,4,16,0,0.0,104.0,2.8,22.0,104.0,96.84,74.69
2016,11,4,16,15,0.0,85.0,2.6,21.5,85.0,78.71,59.9
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,60.27,44.58
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,43.29,30.15
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,25.63,15.09
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,14.43,4.11
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.41,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.0,3.2,17.0,1.0,0.82,0.0
2016,11,5,7,30,0.0,2.0,3.3,17.0,2.0,1.64,0.0
2016,11,5,7,45,0.0,4.0,3.4,17.5,4.0,3.28,0.0
2016,11,5,8,0,0.0,6.0,3.5,18.0,6.0,4.92,0.0
2016,11,5,8,15,0.0,7.5,3.45,18.0,7.5,6.16,0.0
2016,11,5,8,30,0.0,9.0,3.4,18.0,9.0,7.4,0.64
2016,11,5,8,45,0.0,35.0,3.4,18.5,35.0,28.9,18.81
2016,11,5,9,0,0.0,61.0,3.4,19.0,61.0,50.53,36.84
2016,11,5,9,15,0.0,92.5,3.3,19.0,92.5,76.6,58.4
2016,11,5,9,30,0.0,124.0,3.2,19.0,124.0,102.6,79.63
2016,11,5,9,45,1.0,147.5,3.15,19.5,148.5,122.82,95.72
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,143.53,112.01
2016,11,5,10,15,1.0,158.0,3.0,20.5,159.0,132.69,102.79
2016,11,5,10,30,0.0,145.0,2.9,21.0,145.0,121.45,93.37
2016,11,5,10,45,4.0,176.5,2.85,21.5,179.5,151.39,117.02
2016,11,5,11,0,8.0,208.0,2.8,22.0,214.0,182.41,141.18
2016,11,5,11,15,22.0,243.5,2.75,22.0,258.5,225.41,174.99
2016,11,5,11,30,36.0,279.0,2.7,22.0,303.0,283.68,220.19
2016,11,5,11,45,29.5,270.5,2.65,22.5,290.5,273.99,211.89
2016,11,5,12,0,23.0,262.0,2.6,23.0,278.0,249.17,192.22
2016,11,5,12,15,18.0,249.0,2.55,23.0,261.5,234.39,180.73
2016,11,5,12,30,13.0,236.0,2.5,23.0,245.0,219.11,168.8
2016,11,5,12,45,11.0,225.5,2.5,23.0,233.5,208.56,160.67
2016,11,5,13,0,9.0,215.0,2.5,23.0,222.0,197.81,152.37
2016,11,5,13,15,4.5,147.5,2.5,23.0,151.0,130.61,99.57
2016,11,5,13,30,0.0,80.0,2.5,23.0,80.0,66.54,48.36
2016,11,5,13,45,18.5,164.5,2.55,23.0,175.5,161.55,125.25
2016,11,5,14,0,37.0,249.0,2.6,23.0,271.0,289.6,225.79
2016,11,5,14,15,18.5,154.0,2.6,23.0,165.0,153.22,118.71
2016,11,5,14,30,0.0,59.0,2.6,23.0,59.0,48.93,34.41
2016,11,5,14,45,15.5,124.5,2.65,23.0,132.0,123.06,95.43
2016,11,5,15,0,31.0,190.0,2.7,23.0,205.0,229.45,180.91
2016,11,5,15,15,221.0,166.0,2.7,22.5,257.5,426.3,341.68
2016,11,5,15,30,411.0,142.0,2.7,22.0,310.0,595.25,474.88
2016,11,5,15,45,361.0,135.0,2.7,22.0,269.0,533.81,427.64
2016,11,5,16,0,311.0,128.0,2.7,22.0,228.0,456.18,368.51
2016,11,5,16,15,315.5,107.5,2.55,21.5,194.0,427.8,347.47
2016,11,5,16,30,320.0,87.0,2.4,21.0,160.0,414.15,335.87
2016,11,5,16,45,245.5,69.0,2.3,20.5,116.5,308.05,249.11
2016,11,5,17,0,171.0,51.0,2.2,20.0,73.0,224.11,176.84
2016,11,5,17,15,93.5,29.5,2.15,19.5,40.5,129.7,80.2
2016,11,5,17,30,16.0,8.0,2.1,19.0,8.0,17.35,0.0
2016,11,5,17,45,8.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,8.54,0.0
2016,11,6,7,15,130.0,27.0,2.05,15.5,43.5,20.87,8.13
2016,11,6,7,30,260.0,44.0,2.2,16.0,77.0,33.81,23.28
2016,11,6,7,45,344.5,57.0,2.4,16.5,121.5,43.43,32.4
2016,11,6,8,0,429.0,70.0,2.6,17.0,166.0,52.89,41.05
2016,11,6,8,15,246.0,98.5,2.7,17.0,156.5,79.16,57.67
2016,11,6,8,30,63.0,127.0,2.8,17.0,147.0,104.11,79.77
2016,11,6,8,45,31.5,83.5,2.9,17.5,93.5,73.69,55.2
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,33.05,22.29
2016,11,6,9,15,17.5,115.5,3.05,18.5,124.0,100.12,77.51
2016,11,6,9,30,35.0,191.0,3.1,19.0,208.0,170.97,134.67
2016,11,6,9,45,23.0,191.0,3.2,19.5,202.5,167.65,131.73
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,164.52,128.88
2016,11,6,10,15,32.5,225.5,3.35,20.5,244.5,211.98,166.38
2016,11,6,10,30,54.0,260.0,3.4,21.0,292.0,259.23,203.2
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.0,204.1,159.11
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,139.34,106.97
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,113.92,86.65
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,88.56,66.26
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,91.19,68.35
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,93.84,70.45
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,95.21,71.54
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,96.59,72.65
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,82.64,61.46
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,69.08,50.57
2016,11,6,13,15,0.0,48.0,3.1,22.0,48.0,39.84,26.91
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,10.76,3.17
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,11.17,3.53
2016,11,6,14,0,0.0,14.0,2.9,22.0,14.0,11.58,3.88
2016,11,6,14,15,0.0,66.0,2.9,21.5,66.0,54.78,39.44
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,100.86,77.22
2016,11,6,14,45,26.5,159.0,2.9,21.0,172.0,183.76,145.54
2016,11,6,15,0,53.0,200.0,2.9,21.0,226.0,264.4,210.89
2016,11,6,15,15,49.5,181.5,2.9,21.0,204.0,242.39,193.69
2016,11,6,15,30,46.0,163.0,2.9,21.0,182.0,220.29,176.52
2016,11,6,15,45,41.5,143.5,2.9,21.0,159.0,195.84,157.15
2016,11,6,16,0,37.0,124.0,2.9,21.0,136.0,171.41,137.46
2016,11,6,16,15,28.0,103.0,2.65,20.5,111.5,140.8,112.32
2016,11,6,16,30,19.0,82.0,2.4,20.0,87.0,110.24,86.69
2016,11,6,16,45,9.5,61.0,2.2,20.0,63.5,69.55,52.15
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,39.94,26.6
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,20.83,7.37
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.27,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,149.0,20.5,1.7,17.0,38.5,15.95,4.13
2016,11,7,7,30,298.0,41.0,1.9,17.0,77.0,31.71,21.32
2016,11,7,7,45,389.5,51.0,2.15,17.5,122.5,41.06,30.17
2016,11,7,8,0,481.0,61.0,2.4,18.0,168.0,48.33,36.87
2016,11,7,8,15,240.5,35.0,2.45,18.5,88.5,31.35,17.26
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.4,0.61
2016,11,7,8,45,0.0,7.0,2.6,19.5,7.0,5.76,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,12.78,5.07
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,21.48,12.31
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,44.32,31.18
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,67.29,49.86
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,139.43,108.25
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,215.22,168.36
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,129.56,99.72
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,43.99,30.31
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,64.04,46.59
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,84.27,62.85
2016,11,7,11,45,11.0,180.5,2.8,22.5,188.0,162.98,125.67
2016,11,7,12,0,22.0,260.0,2.8,23.0,275.0,246.77,190.85
2016,11,7,12,15,112.0,294.5,2.75,23.0,371.0,394.8,306.09
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,520.31,400.78
2016,11,7,12,45,106.5,275.5,2.7,23.5,348.5,383.4,296.15
2016,11,7,13,0,11.0,222.0,2.7,24.0,230.0,206.77,158.55
2016,11,7,13,15,5.5,147.5,2.65,24.0,151.5,131.66,100.11
2016,11,7,13,30,0.0,73.0,2.6,24.0,73.0,60.68,43.48
2016,11,7,13,45,0.0,118.0,2.55,24.0,118.5,99.86,75.02
2016,11,7,14,0,0.0,163.0,2.5,24.0,164.0,142.88,109.32
2016,11,7,14,15,1.0,166.0,2.4,23.5,167.5,147.98,113.75
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,153.59,118.71
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,108.96,83.23
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,66.42,48.94
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,94.77,72.44
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,128.54,100.28
2016,11,7,15,45,282.5,109.5,1.9,22.0,199.0,406.34,330.4
2016,11,7,16,0,563.0,83.0,1.8,22.0,261.0,646.44,511.97
2016,11,7,16,15,504.5,74.5,1.6,21.5,213.0,568.98,452.08
2016,11,7,16,30,446.0,66.0,1.4,21.0,165.0,492.91,393.48
2016,11,7,16,45,357.5,54.5,1.25,21.0,120.5,390.18,311.13
2016,11,7,17,0,269.0,43.0,1.1,21.0,76.0,299.28,232.9
2016,11,7,17,15,134.5,21.5,1.1,20.5,38.0,154.98,86.58
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,6.5,3.15,17.0,6.5,5.33,0.0
2016,11,8,7,30,0.0,13.0,3.3,17.0,13.0,10.69,3.41
2016,11,8,7,45,0.0,21.5,3.45,17.0,21.5,17.71,9.83
2016,11,8,8,0,0.0,30.0,3.6,17.0,30.0,24.74,16.23
2016,11,8,8,15,0.0,38.5,3.6,17.0,38.5,31.79,21.41
2016,11,8,8,30,0.0,47.0,3.6,17.0,47.0,38.86,27.43
2016,11,8,8,45,0.0,89.0,3.65,17.5,89.0,73.02,56.1
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,106.69,83.87
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,108.1,84.78
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,109.17,85.43
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,82.66,63.33
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,55.59,40.78
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,82.81,63.2
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,110.43,85.69
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,149.42,117.08
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,190.0,149.34
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,182.69,143.26
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,175.0,136.99
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.5,176.71,138.32
2016,11,8,12,0,6.0,201.0,4.4,19.0,206.0,178.42,139.67
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.5,217.89,171.47
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,259.33,204.55
2016,11,8,12,45,33.5,272.5,4.45,19.0,295.0,294.62,232.59
2016,11,8,13,0,41.0,280.0,4.5,19.0,307.0,313.74,247.96
2016,11,8,13,15,30.5,259.0,4.5,19.0,279.0,284.19,224.65
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,235.0,185.73
2016,11,8,13,45,21.0,232.0,4.5,19.5,245.0,232.0,183.41
2016,11,8,14,0,22.0,226.0,4.5,20.0,239.0,229.11,181.15
2016,11,8,14,15,12.5,199.0,4.45,20.0,206.5,193.53,152.69
2016,11,8,14,30,3.0,172.0,4.4,20.0,174.0,157.89,123.94
2016,11,8,14,45,1.5,111.5,4.35,20.0,112.5,96.86,74.52
2016,11,8,15,0,0.0,51.0,4.3,20.0,51.0,42.22,29.56
2016,11,8,15,15,0.0,74.0,4.15,19.5,74.0,61.39,45.71
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,84.15,64.89
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,72.32,55.16
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,60.46,45.31
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,48.55,35.37
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,37.22,25.75
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,26.84,16.75
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,16.48,7.71
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,8.22,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
