Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,15.0,1.0,0.82,0.0
2016,11,9,7,30,0.0,2.0,3.4,15.0,2.0,1.64,0.0
2016,11,9,7,45,0.0,3.5,3.45,15.0,3.5,2.87,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.1,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.75,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.4,0.7
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,9.05,2.1
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,10.71,3.49
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,13.19,5.58
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,15.68,7.66
2016,11,9,9,45,0.0,22.5,4.05,16.5,22.5,18.59,10.06
2016,11,9,10,0,0.0,26.0,4.1,17.0,26.0,21.5,12.44
2016,11,9,10,15,0.0,46.0,4.1,17.0,46.0,38.11,26.31
2016,11,9,10,30,0.0,66.0,4.1,17.0,66.0,54.79,40.13
2016,11,9,10,45,0.0,77.5,4.15,17.0,77.5,64.42,48.03
2016,11,9,11,0,0.0,89.0,4.2,17.0,89.0,74.06,55.91
2016,11,9,11,15,0.0,83.5,4.2,17.0,83.5,69.47,52.06
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,64.88,48.23
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,65.73,48.79
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,66.57,49.37
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,57.38,41.8
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,48.19,34.25
2016,11,9,12,45,1.0,117.5,4.1,18.5,118.5,99.82,76.51
2016,11,9,13,0,2.0,177.0,4.1,19.0,179.0,155.4,121.32
2016,11,9,13,15,1.0,141.0,4.05,19.0,142.0,121.43,93.9
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,88.03,66.84
2016,11,9,13,45,0.0,90.5,4.0,19.0,90.5,75.29,56.54
2016,11,9,14,0,0.0,76.0,4.0,19.0,76.0,63.14,46.66
2016,11,9,14,15,0.0,57.5,4.0,19.0,57.5,47.69,33.99
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,32.28,21.29
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,58.91,43.5
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,87.96,67.69
2016,11,9,15,15,0.0,65.5,3.9,19.0,65.5,54.29,39.87
2016,11,9,15,30,0.0,28.0,3.8,19.0,28.0,23.1,13.83
2016,11,9,15,45,0.0,24.0,3.7,19.0,24.0,19.78,11.08
2016,11,9,16,0,0.0,20.0,3.6,19.0,20.0,16.47,8.29
2016,11,9,16,15,0.0,16.0,3.3,18.5,16.0,13.16,5.5
2016,11,9,16,30,0.0,12.0,3.0,18.0,12.0,9.86,2.68
2016,11,9,16,45,0.0,8.5,2.7,17.5,8.5,6.98,0.18
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.1,0.0
2016,11,9,17,15,0.0,2.5,2.35,17.0,2.5,2.05,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,52.5,20.0,2.3,13.0,26.0,15.83,0.91
2016,11,10,7,30,105.0,40.0,2.3,13.0,52.0,30.85,20.66
2016,11,10,7,45,145.0,60.0,2.35,13.5,86.0,45.42,34.4
2016,11,10,8,0,185.0,80.0,2.4,14.0,120.0,59.61,47.4
2016,11,10,8,15,213.0,98.5,2.35,14.0,155.5,78.2,58.02
2016,11,10,8,30,241.0,117.0,2.3,14.0,191.0,112.12,80.35
2016,11,10,8,45,262.0,135.5,2.25,14.5,228.0,148.83,108.65
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,188.46,141.23
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,150.66,116.33
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,90.33,70.34
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,209.73,165.99
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,351.12,277.46
2016,11,10,10,15,392.5,221.0,2.25,17.0,443.0,406.01,321.07
2016,11,10,10,30,457.0,220.0,2.2,17.0,489.0,475.54,375.67
2016,11,10,10,45,443.0,235.0,2.2,17.5,504.5,509.67,401.42
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,541.64,424.98
2016,11,10,11,15,638.5,177.0,2.2,18.0,590.5,652.21,510.54
2016,11,10,11,30,848.0,104.0,2.2,18.0,661.0,764.83,594.36
2016,11,10,11,45,540.5,211.5,2.2,18.5,568.0,665.09,516.94
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,513.74,399.6
2016,11,10,12,15,333.0,296.5,2.3,19.0,519.5,605.32,470.89
2016,11,10,12,30,433.0,274.0,2.4,19.0,564.0,701.7,542.83
2016,11,10,12,45,396.0,279.5,2.5,19.5,542.5,673.27,521.21
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,658.22,509.68
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,670.89,520.57
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,682.13,530.33
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,650.71,507.92
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,617.32,484.08
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.5,663.53,521.78
2016,11,10,14,30,483.0,187.0,2.9,20.0,446.0,729.93,572.78
2016,11,10,14,45,462.0,176.5,2.9,20.0,409.0,696.65,549.28
2016,11,10,15,0,441.0,166.0,2.9,20.0,372.0,661.52,524.88
2016,11,10,15,15,426.0,152.5,2.75,19.5,336.0,626.92,501.12
2016,11,10,15,30,411.0,139.0,2.6,19.0,300.0,590.83,475.75
2016,11,10,15,45,395.0,122.0,2.5,19.0,261.0,548.13,444.17
2016,11,10,16,0,379.0,105.0,2.4,19.0,222.0,504.35,410.89
2016,11,10,16,15,346.5,89.0,2.05,18.5,181.5,447.04,365.52
2016,11,10,16,30,314.0,73.0,1.7,18.0,141.0,390.48,319.04
2016,11,10,16,45,261.5,56.0,1.4,17.5,102.0,318.06,257.76
2016,11,10,17,0,209.0,39.0,1.1,17.0,63.0,249.14,195.54
2016,11,10,17,15,104.5,19.5,1.05,16.5,31.5,128.04,55.05
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.82,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.64,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.87,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.1,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.75,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.4,0.71
2016,11,11,8,45,0.0,10.5,2.05,15.5,10.5,8.64,1.76
2016,11,11,9,0,0.0,12.0,1.9,16.0,12.0,9.88,2.8
2016,11,11,9,15,0.0,37.5,1.95,16.5,37.5,30.99,20.7
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,52.21,38.42
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,86.82,66.98
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,121.8,95.32
2016,11,11,10,15,0.0,135.0,2.1,18.5,135.0,112.82,87.56
2016,11,11,10,30,0.0,124.0,2.1,19.0,124.0,103.66,79.78
2016,11,11,10,45,23.0,195.0,2.15,19.5,209.5,179.59,140.93
2016,11,11,11,0,46.0,266.0,2.2,20.0,295.0,270.98,212.56
2016,11,11,11,15,35.0,259.5,2.2,20.0,282.0,261.37,204.45
2016,11,11,11,30,24.0,253.0,2.2,20.0,269.0,238.38,186.22
2016,11,11,11,45,37.5,272.0,2.2,20.5,297.0,283.37,221.14
2016,11,11,12,0,51.0,291.0,2.2,21.0,325.0,318.12,247.57
2016,11,11,12,15,27.0,236.0,2.2,21.0,254.0,244.69,190.36
2016,11,11,12,30,3.0,181.0,2.2,21.0,183.0,158.98,122.61
2016,11,11,12,45,72.5,247.0,2.25,21.5,294.5,303.75,238.05
2016,11,11,13,0,142.0,313.0,2.3,22.0,406.0,466.46,361.53
2016,11,11,13,15,129.0,303.5,2.3,22.0,386.5,450.6,348.95
2016,11,11,13,30,116.0,294.0,2.3,22.0,367.0,413.16,321.38
2016,11,11,13,45,91.5,276.0,2.3,22.0,332.0,373.42,291.37
2016,11,11,14,0,67.0,258.0,2.3,22.0,297.0,332.73,260.26
2016,11,11,14,15,451.0,168.0,2.25,22.0,409.0,673.44,526.21
2016,11,11,14,30,835.0,78.0,2.2,22.0,521.0,946.87,716.09
2016,11,11,14,45,799.5,81.5,2.2,22.0,480.5,913.21,692.09
2016,11,11,15,0,764.0,85.0,2.2,22.0,440.0,876.49,669.03
2016,11,11,15,15,737.5,81.0,2.05,21.5,397.5,836.38,643.22
2016,11,11,15,30,711.0,77.0,1.9,21.0,355.0,800.23,619.72
2016,11,11,15,45,673.5,72.5,1.8,21.0,308.0,745.81,581.86
2016,11,11,16,0,636.0,68.0,1.7,21.0,261.0,690.57,542.39
2016,11,11,16,15,579.0,61.0,1.45,20.5,213.0,614.86,486.16
2016,11,11,16,30,522.0,54.0,1.2,20.0,165.0,540.6,428.59
2016,11,11,16,45,432.0,44.5,0.95,19.5,119.0,439.44,347.64
2016,11,11,17,0,342.0,35.0,0.7,19.0,73.0,344.01,265.0
2016,11,11,17,15,171.0,17.5,0.7,18.5,36.5,175.53,66.66
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.0,35.0,12.98,0.0
2016,11,12,7,30,362.0,32.0,3.3,12.0,70.0,26.39,16.69
2016,11,12,7,45,457.5,40.5,3.45,12.5,116.5,32.86,23.38
2016,11,12,8,0,553.0,49.0,3.6,13.0,163.0,39.32,29.5
2016,11,12,8,15,610.0,55.0,3.6,13.5,212.0,56.69,33.98
2016,11,12,8,30,667.0,61.0,3.6,14.0,261.0,108.63,60.56
2016,11,12,8,45,703.5,65.5,3.65,15.0,308.0,166.07,103.42
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,224.5,152.65
2016,11,12,9,15,766.0,73.5,3.65,16.5,398.0,283.07,204.81
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,344.0,259.02
2016,11,12,9,45,808.5,80.0,3.55,17.5,479.0,402.79,310.73
2016,11,12,10,0,825.0,83.0,3.5,18.0,517.0,462.24,361.46
2016,11,12,10,15,838.0,85.0,3.4,18.5,548.5,519.31,408.62
2016,11,12,10,30,851.0,87.0,3.3,19.0,580.0,576.09,453.89
2016,11,12,10,45,857.5,89.0,3.2,19.5,604.0,624.97,491.79
2016,11,12,11,0,864.0,91.0,3.1,20.0,628.0,674.78,529.04
2016,11,12,11,15,869.5,92.0,3.0,20.0,644.5,721.14,563.69
2016,11,12,11,30,875.0,93.0,2.9,20.0,661.0,765.46,594.29
2016,11,12,11,45,881.0,92.0,2.85,20.5,670.0,805.79,620.74
2016,11,12,12,0,887.0,91.0,2.8,21.0,679.0,843.64,645.16
2016,11,12,12,15,887.0,91.0,2.7,21.0,679.5,874.79,665.6
2016,11,12,12,30,887.0,91.0,2.6,21.0,680.0,902.77,683.79
2016,11,12,12,45,883.5,91.0,2.55,21.0,671.5,924.28,697.98
2016,11,12,13,0,880.0,91.0,2.5,21.0,663.0,942.27,709.91
2016,11,12,13,15,874.5,90.0,2.45,21.0,646.5,953.6,717.49
2016,11,12,13,30,869.0,89.0,2.4,21.0,630.0,961.26,722.81
2016,11,12,13,45,858.5,88.5,2.4,21.0,605.5,960.99,723.52
2016,11,12,14,0,848.0,88.0,2.4,21.0,581.0,968.34,729.62
2016,11,12,14,15,529.0,162.5,2.4,21.0,464.5,743.4,575.25
2016,11,12,14,30,210.0,237.0,2.4,21.0,348.0,479.41,377.24
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,639.22,503.55
2016,11,12,15,0,582.0,129.0,2.4,21.0,398.0,760.55,594.3
2016,11,12,15,15,548.0,125.0,2.3,20.5,359.0,707.89,557.21
2016,11,12,15,30,514.0,121.0,2.2,20.0,320.0,663.67,527.02
2016,11,12,15,45,487.0,108.0,2.1,20.0,277.0,613.37,490.47
2016,11,12,16,0,460.0,95.0,2.0,20.0,234.0,562.4,452.39
2016,11,12,16,15,414.0,82.0,1.75,19.5,190.0,495.0,400.47
2016,11,12,16,30,368.0,69.0,1.5,19.0,146.0,429.25,347.71
2016,11,12,16,45,300.5,54.0,1.3,18.5,105.0,346.06,278.38
2016,11,12,17,0,233.0,39.0,1.1,18.0,64.0,268.06,208.17
2016,11,12,17,15,116.5,19.5,1.1,17.5,32.0,135.61,42.44
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,92.0,18.5,1.2,11.5,28.0,14.36,0.0
2016,11,13,7,30,184.0,37.0,1.4,12.0,56.0,28.43,18.29
2016,11,13,7,45,248.5,53.5,1.65,12.5,95.0,40.6,30.17
2016,11,13,8,0,313.0,70.0,1.9,13.0,134.0,52.44,41.16
2016,11,13,8,15,367.5,81.0,1.8,13.5,175.5,68.69,47.87
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,109.47,70.97
2016,11,13,8,45,413.5,111.5,1.6,14.5,251.5,154.22,106.31
2016,11,13,9,0,405.0,131.0,1.5,15.0,286.0,198.23,144.15
2016,11,13,9,15,567.0,113.5,1.4,15.5,357.5,260.99,192.4
2016,11,13,9,30,729.0,96.0,1.3,16.0,429.0,337.98,253.76
2016,11,13,9,45,748.5,100.0,1.25,17.0,467.0,395.93,302.47
2016,11,13,10,0,768.0,104.0,1.2,18.0,505.0,455.04,350.35
2016,11,13,10,15,783.0,106.5,1.1,18.5,536.5,511.55,394.81
2016,11,13,10,30,798.0,109.0,1.0,19.0,568.0,567.35,436.89
2016,11,13,10,45,806.5,111.5,0.95,19.5,592.5,618.93,474.61
2016,11,13,11,0,815.0,114.0,0.9,20.0,617.0,669.38,510.12
2016,11,13,11,15,822.0,115.0,0.9,20.0,634.0,715.86,543.31
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,760.55,574.09
2016,11,13,11,45,830.5,117.5,0.95,20.5,659.5,799.41,599.03
2016,11,13,12,0,832.0,119.0,1.0,21.0,668.0,835.65,622.09
2016,11,13,12,15,832.0,119.0,1.05,21.0,668.5,866.22,642.52
2016,11,13,12,30,832.0,119.0,1.1,21.0,669.0,893.73,661.06
2016,11,13,12,45,830.0,118.0,1.15,21.5,661.0,915.13,674.43
2016,11,13,13,0,828.0,117.0,1.2,22.0,653.0,933.15,685.75
2016,11,13,13,15,822.0,116.0,1.2,22.0,636.5,943.9,693.05
2016,11,13,13,30,816.0,115.0,1.2,22.0,620.0,951.02,698.26
2016,11,13,13,45,694.0,146.5,1.3,22.0,564.5,886.31,658.33
2016,11,13,14,0,572.0,178.0,1.4,22.0,509.0,799.75,603.31
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.5,759.47,577.32
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,716.89,548.39
2016,11,13,14,45,584.0,147.5,1.4,22.0,431.5,779.48,595.03
2016,11,13,15,0,696.0,109.0,1.4,22.0,429.0,846.68,641.87
2016,11,13,15,15,666.5,104.0,1.35,22.0,386.5,803.84,612.79
2016,11,13,15,30,637.0,99.0,1.3,22.0,344.0,758.97,583.06
2016,11,13,15,45,588.0,93.5,1.3,22.0,297.0,694.02,538.86
2016,11,13,16,0,539.0,88.0,1.3,22.0,250.0,628.51,492.8
2016,11,13,16,15,478.5,78.5,1.2,21.0,202.5,548.86,435.21
2016,11,13,16,30,418.0,69.0,1.1,20.0,155.0,470.37,375.53
2016,11,13,16,45,325.0,55.0,1.0,19.5,110.5,367.11,292.33
2016,11,13,17,0,232.0,41.0,0.9,19.0,66.0,271.36,208.51
2016,11,13,17,15,116.0,20.5,0.95,18.5,33.0,136.94,33.3
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,135.0,18.0,2.1,12.5,31.5,14.05,0.0
2016,11,14,7,30,270.0,36.0,2.4,13.0,63.0,27.95,17.58
2016,11,14,7,45,371.5,47.5,2.7,14.0,108.5,38.74,28.28
2016,11,14,8,0,473.0,59.0,3.0,15.0,154.0,47.41,36.35
2016,11,14,8,15,534.5,67.5,3.05,15.5,202.0,64.68,41.79
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,114.35,67.78
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,166.47,105.61
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,224.06,153.01
2016,11,14,9,15,716.5,90.0,3.3,18.5,388.5,281.17,203.01
2016,11,14,9,30,745.0,94.0,3.3,19.0,432.0,341.03,255.39
2016,11,14,9,45,769.0,96.0,3.3,19.5,470.5,401.02,307.12
2016,11,14,10,0,793.0,98.0,3.3,20.0,509.0,460.81,357.38
2016,11,14,10,15,807.0,100.5,3.25,20.5,541.0,517.28,403.55
2016,11,14,10,30,821.0,103.0,3.2,21.0,573.0,573.64,448.09
2016,11,14,10,45,833.0,103.5,3.2,21.5,598.0,626.39,488.71
2016,11,14,11,0,845.0,104.0,3.2,22.0,623.0,678.22,527.46
2016,11,14,11,15,851.0,105.0,3.15,22.5,639.5,725.14,561.35
2016,11,14,11,30,857.0,106.0,3.1,23.0,656.0,770.11,592.06
2016,11,14,11,45,877.0,98.5,3.05,23.5,668.0,807.58,616.27
2016,11,14,12,0,897.0,91.0,3.0,24.0,680.0,849.84,643.56
2016,11,14,12,15,896.5,91.0,2.9,24.0,680.0,880.87,663.75
2016,11,14,12,30,896.0,91.0,2.8,24.0,680.0,908.68,681.73
2016,11,14,12,45,894.0,90.5,2.75,24.5,671.5,931.23,695.17
2016,11,14,13,0,892.0,90.0,2.7,25.0,663.0,950.28,706.32
2016,11,14,13,15,886.0,89.0,2.65,25.0,646.5,961.38,713.68
2016,11,14,13,30,880.0,88.0,2.6,25.0,630.0,968.75,718.78
2016,11,14,13,45,872.0,86.5,2.55,25.0,606.0,969.86,719.94
2016,11,14,14,0,864.0,85.0,2.5,25.0,582.0,967.27,718.89
2016,11,14,14,15,851.5,83.0,2.4,25.0,550.5,967.2,719.21
2016,11,14,14,30,839.0,81.0,2.3,25.0,519.0,952.37,709.86
2016,11,14,14,45,821.5,78.5,2.25,25.0,481.5,928.55,695.23
2016,11,14,15,0,804.0,76.0,2.2,25.0,444.0,901.56,678.51
2016,11,14,15,15,779.0,73.0,2.0,24.5,400.5,863.83,654.21
2016,11,14,15,30,754.0,70.0,1.8,24.0,357.0,823.66,627.85
2016,11,14,15,45,720.0,65.0,1.65,24.0,310.5,770.6,591.14
2016,11,14,16,0,686.0,60.0,1.5,24.0,264.0,716.22,552.48
2016,11,14,16,15,630.5,54.5,1.35,23.0,215.0,649.04,504.98
2016,11,14,16,30,575.0,49.0,1.2,22.0,166.0,576.94,451.12
2016,11,14,16,45,486.0,40.0,1.05,21.5,119.5,475.79,371.37
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,380.59,287.59
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,189.35,33.52
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.0,13.0,2.5,12.5,35.0,11.51,0.0
2016,11,15,7,30,460.0,26.0,2.8,13.0,70.0,23.54,13.74
2016,11,15,7,45,554.5,32.5,3.15,14.0,118.5,29.08,19.8
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,34.7,25.1
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.0,52.12,28.95
2016,11,15,8,30,758.0,48.0,3.1,16.0,267.0,107.67,55.9
2016,11,15,8,45,793.0,51.0,2.95,17.0,315.5,168.29,100.46
2016,11,15,9,0,828.0,54.0,2.8,18.0,364.0,229.63,151.86
2016,11,15,9,15,852.0,56.5,2.6,18.5,408.5,291.01,206.24
2016,11,15,9,30,876.0,59.0,2.4,19.0,453.0,354.28,262.05
2016,11,15,9,45,892.5,60.5,2.25,20.0,492.0,415.26,314.35
2016,11,15,10,0,909.0,62.0,2.1,21.0,531.0,476.67,364.89
2016,11,15,10,15,920.5,63.5,2.0,22.0,563.5,535.72,411.6
2016,11,15,10,30,932.0,65.0,1.9,23.0,596.0,594.11,455.68
2016,11,15,10,45,940.0,66.0,1.85,24.0,621.0,648.91,495.48
2016,11,15,11,0,948.0,67.0,1.8,25.0,646.0,702.14,532.54
2016,11,15,11,15,953.0,67.5,1.75,25.0,663.0,750.91,566.38
2016,11,15,11,30,958.0,68.0,1.7,25.0,680.0,797.36,596.68
2016,11,15,11,45,956.5,70.5,1.65,25.5,688.0,838.42,621.75
2016,11,15,12,0,955.0,73.0,1.6,26.0,696.0,876.33,644.39
2016,11,15,12,15,954.5,73.0,1.55,26.0,696.5,908.93,664.58
2016,11,15,12,30,954.0,73.0,1.5,26.0,697.0,938.11,682.49
2016,11,15,12,45,951.5,73.0,1.5,26.5,688.5,961.94,696.3
2016,11,15,13,0,949.0,73.0,1.5,27.0,680.0,982.07,707.84
2016,11,15,13,15,943.5,72.0,1.45,27.0,663.0,994.33,715.19
2016,11,15,13,30,938.0,71.0,1.4,27.0,646.0,1002.67,720.28
2016,11,15,13,45,929.5,70.0,1.35,27.0,621.5,1004.17,721.26
2016,11,15,14,0,921.0,69.0,1.3,27.0,597.0,1001.75,720.04
2016,11,15,14,15,909.5,68.0,1.25,27.0,565.0,992.58,714.78
2016,11,15,14,30,898.0,67.0,1.2,27.0,533.0,979.71,707.41
2016,11,15,14,45,881.0,65.0,1.15,27.0,494.5,956.6,693.66
2016,11,15,15,0,864.0,63.0,1.1,27.0,456.0,930.23,677.93
2016,11,15,15,15,840.5,60.5,1.0,26.5,412.0,894.01,656.19
2016,11,15,15,30,817.0,58.0,0.9,26.0,368.0,865.38,639.08
2016,11,15,15,45,782.0,54.5,0.85,26.0,320.0,812.23,604.63
2016,11,15,16,0,747.0,51.0,0.8,26.0,272.0,757.75,568.3
2016,11,15,16,15,693.5,46.5,0.75,25.5,222.0,685.21,518.75
2016,11,15,16,30,640.0,42.0,0.7,25.0,172.0,613.37,466.78
2016,11,15,16,45,548.5,35.0,0.65,24.5,123.5,509.96,388.33
2016,11,15,17,0,457.0,28.0,0.6,24.0,75.0,411.38,303.3
2016,11,15,17,15,228.5,14.0,0.7,23.5,37.5,202.77,19.35
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,13.5,33.5,11.02,0.0
2016,11,16,7,30,426.0,27.0,2.3,14.0,67.0,24.48,14.21
2016,11,16,7,45,522.5,34.5,2.55,15.0,114.5,30.84,21.2
2016,11,16,8,0,619.0,42.0,2.8,16.0,162.0,37.23,27.2
2016,11,16,8,15,676.0,47.5,2.75,16.5,212.0,54.56,31.49
2016,11,16,8,30,733.0,53.0,2.7,17.0,262.0,109.43,58.21
2016,11,16,8,45,769.0,57.0,2.7,18.0,310.5,166.82,99.88
2016,11,16,9,0,805.0,61.0,2.7,19.0,359.0,228.28,151.01
2016,11,16,9,15,829.5,63.5,2.55,19.5,403.5,289.01,204.46
2016,11,16,9,30,854.0,66.0,2.4,20.0,448.0,352.78,260.28
2016,11,16,9,45,871.0,68.5,2.25,21.0,486.5,413.73,312.18
2016,11,16,10,0,888.0,71.0,2.1,22.0,525.0,475.23,362.45
2016,11,16,10,15,900.0,72.5,2.5,23.0,557.5,533.5,409.97
2016,11,16,10,30,912.0,74.0,2.9,24.0,590.0,591.19,455.54
2016,11,16,10,45,919.0,75.5,3.3,25.0,615.0,645.0,496.88
2016,11,16,11,0,926.0,77.0,3.7,26.0,640.0,697.22,535.88
2016,11,16,11,15,931.5,78.0,3.8,26.0,657.0,746.03,572.17
2016,11,16,11,30,937.0,79.0,3.9,26.0,674.0,792.64,604.74
2016,11,16,11,45,942.0,78.0,4.05,26.5,683.5,834.24,632.59
2016,11,16,12,0,947.0,77.0,4.2,27.0,693.0,873.11,658.42
2016,11,16,12,15,947.0,77.5,4.25,27.0,693.0,906.52,681.27
2016,11,16,12,30,947.0,78.0,4.3,27.0,693.0,936.6,701.9
2016,11,16,12,45,944.0,77.5,4.35,27.0,685.0,959.31,717.62
2016,11,16,13,0,941.0,77.0,4.4,27.0,677.0,978.31,731.01
2016,11,16,13,15,936.0,76.5,4.4,27.0,660.5,991.64,740.48
2016,11,16,13,30,931.0,76.0,4.4,27.0,644.0,1001.12,747.57
2016,11,16,13,45,922.0,75.0,4.45,27.0,619.0,1002.22,749.52
2016,11,16,14,0,913.0,74.0,4.5,27.0,594.0,999.44,749.1
2016,11,16,14,15,901.5,72.5,4.4,26.5,562.5,989.77,744.85
2016,11,16,14,30,890.0,71.0,4.3,26.0,531.0,976.42,738.26
2016,11,16,14,45,872.0,69.0,4.25,26.0,492.5,952.56,723.37
2016,11,16,15,0,854.0,67.0,4.2,26.0,454.0,925.52,706.31
2016,11,16,15,15,830.0,64.5,3.9,25.5,410.0,899.51,689.88
2016,11,16,15,30,806.0,62.0,3.6,25.0,366.0,860.29,663.78
2016,11,16,15,45,770.5,58.0,3.3,24.5,318.0,806.29,626.52
2016,11,16,16,0,735.0,54.0,3.0,24.0,270.0,750.96,587.09
2016,11,16,16,15,680.0,49.0,2.75,23.0,220.0,676.78,533.31
2016,11,16,16,30,625.0,44.0,2.5,22.0,170.0,603.3,477.07
2016,11,16,16,45,532.5,36.5,2.3,21.0,122.0,498.86,393.81
2016,11,16,17,0,440.0,29.0,2.1,20.0,74.0,399.06,303.39
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.0,201.54,2.99
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.45,14.0,31.5,11.95,0.0
2016,11,17,7,30,379.0,28.0,2.8,15.0,63.0,23.28,12.9
2016,11,17,7,45,482.5,36.5,3.2,16.0,110.0,29.91,20.25
2016,11,17,8,0,586.0,45.0,3.6,17.0,157.0,36.56,26.46
2016,11,17,8,15,293.0,66.5,3.95,17.5,122.5,55.72,37.61
2016,11,17,8,30,0.0,88.0,4.3,18.0,88.0,70.95,54.29
2016,11,17,8,45,65.0,121.0,4.65,18.5,145.0,106.84,81.26
2016,11,17,9,0,130.0,154.0,5.0,19.0,202.0,153.8,117.44
2016,11,17,9,15,233.5,164.0,5.15,19.5,262.5,204.12,155.85
2016,11,17,9,30,337.0,174.0,5.3,20.0,323.0,265.01,204.16
2016,11,17,9,45,336.0,192.0,5.5,21.0,352.0,303.96,236.9
2016,11,17,10,0,335.0,210.0,5.7,22.0,381.0,342.8,268.74
2016,11,17,10,15,228.5,235.0,5.75,22.0,354.5,327.57,258.29
2016,11,17,10,30,122.0,260.0,5.8,22.0,328.0,307.08,242.16
2016,11,17,10,45,113.0,270.5,5.9,22.5,336.0,312.39,246.05
2016,11,17,11,0,104.0,281.0,6.0,23.0,344.0,324.79,255.23
2016,11,17,11,15,515.5,180.5,6.05,23.0,504.5,558.6,443.16
2016,11,17,11,30,927.0,80.0,6.1,23.0,665.0,785.1,617.26
2016,11,17,11,45,925.0,82.0,6.15,23.5,672.5,824.13,643.41
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,860.08,667.97
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,891.41,690.01
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,919.42,709.7
2016,11,17,12,45,917.5,83.0,6.1,24.5,670.5,940.56,723.39
2016,11,17,13,0,914.0,82.0,6.1,25.0,662.0,958.05,734.6
2016,11,17,13,15,907.0,81.5,6.0,25.0,644.5,969.13,742.34
2016,11,17,13,30,900.0,81.0,5.9,25.0,627.0,976.42,747.59
2016,11,17,13,45,889.5,80.0,5.85,25.5,602.0,975.91,746.38
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,971.63,742.75
2016,11,17,14,15,865.0,77.0,5.65,26.0,545.0,958.97,734.31
2016,11,17,14,30,851.0,75.0,5.5,26.0,513.0,942.76,723.56
2016,11,17,14,45,828.5,74.0,5.4,26.0,474.0,927.17,713.67
2016,11,17,15,0,806.0,73.0,5.3,26.0,435.0,897.53,693.83
2016,11,17,15,15,778.5,69.5,5.05,25.5,391.5,856.98,666.56
2016,11,17,15,30,751.0,66.0,4.8,25.0,348.0,814.12,637.2
2016,11,17,15,45,705.5,63.0,4.6,25.0,300.0,753.61,593.28
2016,11,17,16,0,660.0,60.0,4.4,25.0,252.0,698.78,552.53
2016,11,17,16,15,600.0,54.5,4.05,24.0,204.0,622.6,495.88
2016,11,17,16,30,540.0,49.0,3.7,23.0,156.0,548.02,437.59
2016,11,17,16,45,430.0,40.5,3.4,22.5,110.0,432.64,343.78
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,324.5,246.35
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,161.38,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,15.36,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,27.64,15.68
2016,11,18,7,45,196.5,53.0,2.9,19.5,85.0,40.51,28.88
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,52.59,39.91
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,68.57,47.06
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,111.11,70.47
2016,11,18,8,45,500.5,98.5,4.55,20.0,262.5,155.73,101.95
2016,11,18,9,0,565.0,103.0,5.0,20.0,309.0,210.99,146.43
2016,11,18,9,15,599.5,109.0,5.25,20.0,351.5,263.96,192.45
2016,11,18,9,30,634.0,115.0,5.5,20.0,394.0,320.64,242.18
2016,11,18,9,45,675.5,114.0,5.75,20.0,434.5,377.12,291.59
2016,11,18,10,0,717.0,113.0,6.0,20.0,475.0,437.2,343.43
2016,11,18,10,15,391.0,180.0,6.0,19.5,379.0,374.13,298.17
2016,11,18,10,30,65.0,247.0,6.0,19.0,283.0,255.42,203.36
2016,11,18,10,45,69.0,258.5,6.0,19.0,298.0,274.37,218.72
2016,11,18,11,0,73.0,270.0,6.0,19.0,313.0,293.87,234.26
2016,11,18,11,15,57.5,267.5,5.95,19.0,302.5,286.36,227.9
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,277.2,220.18
2016,11,18,11,45,57.0,279.0,5.85,19.5,315.5,307.39,244.0
2016,11,18,12,0,72.0,293.0,5.8,20.0,339.0,339.24,268.88
2016,11,18,12,15,47.0,269.0,5.85,20.0,299.5,297.61,235.54
2016,11,18,12,30,22.0,245.0,5.9,20.0,260.0,237.74,187.54
2016,11,18,12,45,29.5,253.0,5.95,20.0,272.5,272.37,215.46
2016,11,18,13,0,37.0,261.0,6.0,20.0,285.0,291.72,231.17
2016,11,18,13,15,104.0,273.0,6.05,20.0,337.0,373.06,297.93
2016,11,18,13,30,171.0,285.0,6.1,20.0,389.0,477.76,381.72
2016,11,18,13,45,182.5,272.5,6.2,20.0,379.5,480.68,384.97
2016,11,18,14,0,194.0,260.0,6.3,20.0,370.0,482.92,388.05
2016,11,18,14,15,141.5,243.5,6.3,19.5,321.0,416.59,336.02
2016,11,18,14,30,89.0,227.0,6.3,19.0,272.0,328.83,266.16
2016,11,18,14,45,95.5,211.0,6.35,19.0,256.5,319.93,260.21
2016,11,18,15,0,102.0,195.0,6.4,19.0,241.0,310.67,253.79
2016,11,18,15,15,97.0,177.0,6.3,18.5,217.0,287.3,235.82
2016,11,18,15,30,92.0,159.0,6.2,18.0,193.0,263.82,217.49
2016,11,18,15,45,381.0,111.5,6.15,18.0,225.5,521.21,434.82
2016,11,18,16,0,670.0,64.0,6.1,18.0,258.0,713.11,586.55
2016,11,18,16,15,611.0,57.5,5.85,17.0,209.0,636.06,525.62
2016,11,18,16,30,552.0,51.0,5.6,16.0,160.0,560.41,463.82
2016,11,18,16,45,468.0,41.0,5.45,15.5,114.5,462.95,380.24
2016,11,18,17,0,384.0,31.0,5.3,15.0,69.0,371.06,289.91
2016,11,18,17,15,192.0,15.5,5.2,14.5,34.5,182.59,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
