Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,109.0,10.5,2.5,10.5,16.5,8.96,0.0
2016,11,29,7,30,218.0,21.0,2.9,11.0,33.0,17.51,0.0
2016,11,29,7,45,346.5,32.5,3.3,12.0,74.5,26.82,17.0
2016,11,29,8,0,475.0,44.0,3.7,13.0,116.0,36.02,26.06
2016,11,29,8,15,550.5,51.0,3.6,13.5,163.5,44.54,34.03
2016,11,29,8,30,626.0,58.0,3.5,14.0,211.0,93.25,51.4
2016,11,29,8,45,349.5,96.0,3.45,14.5,185.0,127.09,86.86
2016,11,29,9,0,73.0,134.0,3.4,15.0,159.0,123.7,96.27
2016,11,29,9,15,89.0,154.0,3.35,16.0,188.0,150.65,118.17
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,183.42,144.78
2016,11,29,9,45,162.5,190.5,3.25,18.0,264.0,228.42,180.4
2016,11,29,10,0,220.0,207.0,3.2,19.0,311.0,280.18,221.43
2016,11,29,10,15,530.5,149.5,3.25,19.5,422.0,408.3,322.36
2016,11,29,10,30,841.0,92.0,3.3,20.0,533.0,556.82,438.15
2016,11,29,10,45,849.0,94.5,3.4,21.0,558.5,609.5,478.35
2016,11,29,11,0,857.0,97.0,3.5,22.0,584.0,660.98,516.82
2016,11,29,11,15,864.5,98.0,3.2,22.0,602.0,709.1,552.28
2016,11,29,11,30,872.0,99.0,2.9,22.0,620.0,755.44,584.86
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.5,794.33,608.99
2016,11,29,12,0,909.0,88.0,2.4,23.0,645.0,837.61,635.51
2016,11,29,12,15,910.0,88.0,2.35,23.0,647.0,870.53,657.13
2016,11,29,12,30,911.0,88.0,2.3,23.0,649.0,900.38,676.64
2016,11,29,12,45,910.5,87.0,2.25,23.5,642.5,924.53,690.97
2016,11,29,13,0,910.0,86.0,2.2,24.0,636.0,945.27,703.05
2016,11,29,13,15,904.5,85.5,2.25,24.0,620.5,958.47,712.65
2016,11,29,13,30,899.0,85.0,2.3,24.0,605.0,967.99,720.06
2016,11,29,13,45,893.0,82.5,2.4,24.0,582.5,970.87,723.81
2016,11,29,14,0,887.0,80.0,2.5,24.0,560.0,970.03,725.3
2016,11,29,14,15,874.0,78.5,2.55,24.0,529.5,960.06,720.39
2016,11,29,14,30,861.0,77.0,2.6,24.0,499.0,957.35,720.54
2016,11,29,14,45,847.0,73.5,2.7,24.0,462.5,936.7,709.03
2016,11,29,15,0,833.0,70.0,2.8,24.0,426.0,912.74,695.24
2016,11,29,15,15,806.5,67.0,2.55,23.5,383.5,874.6,670.0
2016,11,29,15,30,780.0,64.0,2.3,23.0,341.0,833.97,642.58
2016,11,29,15,45,742.0,59.5,2.05,22.5,294.5,778.83,604.08
2016,11,29,16,0,704.0,55.0,1.8,22.0,248.0,722.43,563.37
2016,11,29,16,15,642.5,49.5,1.7,20.5,199.5,644.0,507.7
2016,11,29,16,30,581.0,44.0,1.6,19.0,151.0,566.43,449.17
2016,11,29,16,45,473.5,36.0,1.5,18.0,105.5,461.89,364.83
2016,11,29,17,0,366.0,28.0,1.4,17.0,60.0,356.05,260.87
2016,11,29,17,15,183.0,14.0,1.45,16.5,30.0,140.35,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,6.5,17.0,8.11,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,34.0,15.89,0.0
2016,11,30,7,45,439.5,27.5,4.1,7.5,78.5,24.81,15.49
2016,11,30,8,0,577.0,36.0,4.2,8.0,123.0,32.33,23.29
2016,11,30,8,15,649.0,41.5,4.4,8.5,172.5,39.86,30.48
2016,11,30,8,30,721.0,47.0,4.6,9.0,222.0,92.49,48.59
2016,11,30,8,45,770.0,50.5,4.85,10.0,271.5,149.03,88.24
2016,11,30,9,0,819.0,54.0,5.1,11.0,321.0,211.21,140.36
2016,11,30,9,15,849.0,56.5,5.0,11.5,367.0,274.37,197.74
2016,11,30,9,30,879.0,59.0,4.9,12.0,413.0,338.31,256.56
2016,11,30,9,45,903.0,60.0,4.8,12.5,454.0,400.89,313.74
2016,11,30,10,0,927.0,61.0,4.7,13.0,495.0,464.77,370.51
2016,11,30,10,15,941.5,62.5,4.5,13.5,529.5,525.59,422.89
2016,11,30,10,30,956.0,64.0,4.3,14.0,564.0,586.1,472.99
2016,11,30,10,45,968.5,64.0,4.1,14.5,591.5,643.24,518.67
2016,11,30,11,0,981.0,64.0,3.9,15.0,619.0,699.25,562.05
2016,11,30,11,15,987.5,65.0,3.75,15.5,637.5,750.89,600.79
2016,11,30,11,30,994.0,66.0,3.6,16.0,656.0,800.36,634.43
2016,11,30,11,45,998.0,66.0,3.5,16.5,667.0,844.37,663.77
2016,11,30,12,0,1002.0,66.0,3.4,17.0,678.0,885.54,690.67
2016,11,30,12,15,1003.0,66.0,3.35,17.0,679.5,921.19,715.01
2016,11,30,12,30,1004.0,66.0,3.3,17.0,681.0,953.45,736.94
2016,11,30,12,45,1002.5,65.0,3.25,17.0,674.0,978.73,754.02
2016,11,30,13,0,1001.0,64.0,3.2,17.0,667.0,1000.22,768.6
2016,11,30,13,15,996.5,63.5,3.15,17.0,651.0,1015.68,779.18
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,1027.16,787.23
2016,11,30,13,45,984.0,62.5,3.1,17.5,611.5,1031.29,789.44
2016,11,30,14,0,976.0,62.0,3.1,18.0,588.0,1031.39,789.17
2016,11,30,14,15,964.5,60.5,3.1,17.5,556.5,1022.8,786.16
2016,11,30,14,30,953.0,59.0,3.1,17.0,525.0,1010.33,780.69
2016,11,30,14,45,933.5,58.5,3.1,17.0,487.0,987.88,766.91
2016,11,30,15,0,914.0,58.0,3.1,17.0,449.0,962.11,750.82
2016,11,30,15,15,890.0,56.0,2.9,16.5,405.0,926.9,727.65
2016,11,30,15,30,866.0,54.0,2.7,16.0,361.0,889.12,702.18
2016,11,30,15,45,830.5,50.5,2.5,16.0,312.5,836.5,663.94
2016,11,30,16,0,795.0,47.0,2.3,16.0,264.0,791.31,629.88
2016,11,30,16,15,739.0,42.5,2.0,14.5,214.0,716.81,574.81
2016,11,30,16,30,683.0,38.0,1.7,13.0,164.0,642.95,516.85
2016,11,30,16,45,583.5,31.5,1.4,12.0,115.5,533.78,426.54
2016,11,30,17,0,484.0,25.0,1.1,11.0,67.0,429.69,317.78
2016,11,30,17,15,242.0,12.5,1.1,10.5,33.5,180.61,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,9.0,1.3,4.0,16.0,7.68,0.0
2016,12,1,7,30,276.0,18.0,1.5,5.0,32.0,15.0,0.0
2016,12,1,7,45,400.0,28.5,1.7,6.0,74.0,23.58,14.44
2016,12,1,8,0,524.0,39.0,1.9,7.0,116.0,32.07,23.16
2016,12,1,8,15,597.0,46.0,1.95,7.5,164.5,39.25,30.08
2016,12,1,8,30,670.0,53.0,2.0,8.0,213.0,93.21,51.52
2016,12,1,8,45,711.5,58.0,2.1,9.0,260.0,146.93,89.21
2016,12,1,9,0,753.0,63.0,2.2,10.0,307.0,205.5,138.04
2016,12,1,9,15,783.0,66.5,2.45,10.5,351.0,264.33,191.01
2016,12,1,9,30,813.0,70.0,2.7,11.0,395.0,326.0,247.18
2016,12,1,9,45,832.5,73.0,2.95,12.0,434.0,385.87,301.05
2016,12,1,10,0,852.0,76.0,3.2,13.0,473.0,446.78,354.34
2016,12,1,10,15,866.5,78.0,3.35,13.5,505.5,505.03,404.51
2016,12,1,10,30,881.0,80.0,3.5,14.0,538.0,563.17,453.08
2016,12,1,10,45,890.5,81.5,3.65,15.0,564.0,614.37,494.08
2016,12,1,11,0,900.0,83.0,3.8,16.0,590.0,666.66,534.55
2016,12,1,11,15,906.5,84.0,3.75,16.5,607.5,714.95,571.2
2016,12,1,11,30,913.0,85.0,3.7,17.0,625.0,761.3,604.31
2016,12,1,11,45,918.0,84.5,3.65,17.5,635.5,802.71,632.38
2016,12,1,12,0,923.0,84.0,3.6,18.0,646.0,841.58,658.34
2016,12,1,12,15,923.5,84.5,3.6,18.0,647.5,875.14,681.84
2016,12,1,12,30,924.0,85.0,3.6,18.0,649.0,905.59,703.15
2016,12,1,12,45,921.0,84.5,3.6,18.5,642.0,928.5,717.85
2016,12,1,13,0,918.0,84.0,3.6,19.0,635.0,947.88,730.19
2016,12,1,13,15,912.5,83.0,3.6,19.0,619.5,960.74,739.52
2016,12,1,13,30,907.0,82.0,3.6,19.0,604.0,969.88,746.51
2016,12,1,13,45,897.5,81.0,3.6,19.0,581.0,971.5,748.49
2016,12,1,14,0,888.0,80.0,3.6,19.0,558.0,969.39,748.14
2016,12,1,14,15,875.0,78.5,3.6,19.0,527.5,970.41,750.17
2016,12,1,14,30,862.0,77.0,3.6,19.0,497.0,957.08,742.31
2016,12,1,14,45,844.0,74.5,3.6,19.0,460.5,934.13,727.86
2016,12,1,15,0,826.0,72.0,3.6,19.0,424.0,907.94,711.09
2016,12,1,15,15,799.5,69.0,3.3,18.5,381.5,870.1,685.24
2016,12,1,15,30,773.0,66.0,3.0,18.0,339.0,829.75,657.11
2016,12,1,15,45,734.5,61.5,2.75,17.5,293.0,774.46,617.54
2016,12,1,16,0,696.0,57.0,2.5,17.0,247.0,717.88,575.65
2016,12,1,16,15,635.0,51.5,2.2,16.0,199.0,640.06,516.5
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,572.41,462.03
2016,12,1,16,45,469.0,37.0,1.6,14.0,105.5,460.12,369.19
2016,12,1,17,0,364.0,28.0,1.3,13.0,60.0,354.99,263.18
2016,12,1,17,15,182.0,14.0,1.3,12.5,30.0,139.86,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,7.26,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,13.86,0.0
2016,12,2,7,45,47.5,36.0,2.85,9.5,43.0,28.09,17.74
2016,12,2,8,0,95.0,55.0,3.1,10.0,69.0,42.21,31.74
2016,12,2,8,15,121.5,75.0,3.15,10.0,99.5,56.88,45.51
2016,12,2,8,30,148.0,95.0,3.2,10.0,130.0,84.24,62.06
2016,12,2,8,45,171.5,112.5,3.25,10.5,161.0,113.09,84.3
2016,12,2,9,0,195.0,130.0,3.3,11.0,192.0,145.02,110.61
2016,12,2,9,15,204.0,148.5,3.3,11.5,222.0,177.16,138.4
2016,12,2,9,30,213.0,167.0,3.3,12.0,252.0,210.6,167.34
2016,12,2,9,45,296.5,172.5,3.35,12.5,303.0,266.27,213.05
2016,12,2,10,0,380.0,178.0,3.4,13.0,354.0,327.2,263.34
2016,12,2,10,15,301.5,205.0,3.45,13.5,351.0,338.89,274.34
2016,12,2,10,30,223.0,232.0,3.5,14.0,348.0,334.11,270.92
2016,12,2,10,45,207.0,246.0,3.6,15.0,357.5,352.81,285.38
2016,12,2,11,0,191.0,260.0,3.7,16.0,367.0,369.89,298.0
2016,12,2,11,15,95.5,186.0,3.75,16.0,239.5,243.82,196.78
2016,12,2,11,30,0.0,112.0,3.8,16.0,112.0,93.88,72.58
2016,12,2,11,45,3.0,152.0,3.85,16.5,154.0,131.86,103.81
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,171.65,135.96
2016,12,2,12,15,3.0,135.5,3.9,16.5,137.5,117.6,91.99
2016,12,2,12,30,0.0,79.0,3.9,16.0,79.0,65.67,49.23
2016,12,2,12,45,0.0,68.5,3.9,16.0,68.5,56.89,41.98
2016,12,2,13,0,0.0,58.0,3.9,16.0,58.0,48.13,34.71
2016,12,2,13,15,0.0,34.5,3.9,16.0,34.5,28.57,18.37
2016,12,2,13,30,0.0,11.0,3.9,16.0,11.0,9.09,2.01
2016,12,2,13,45,0.0,75.0,3.9,16.0,75.0,62.28,46.69
2016,12,2,14,0,0.0,139.0,3.9,16.0,139.0,121.19,95.67
2016,12,2,14,15,0.0,123.5,3.9,16.0,123.5,106.78,83.85
2016,12,2,14,30,0.0,108.0,3.9,16.0,108.0,92.4,72.07
2016,12,2,14,45,0.0,88.0,3.95,16.0,88.0,73.77,56.66
2016,12,2,15,0,0.0,68.0,4.0,16.0,68.0,56.37,42.17
2016,12,2,15,15,0.0,61.0,3.95,15.5,61.0,50.52,37.41
2016,12,2,15,30,0.0,54.0,3.9,15.0,54.0,44.69,32.6
2016,12,2,15,45,0.0,46.5,3.85,15.0,46.5,38.44,27.31
2016,12,2,16,0,0.0,39.0,3.8,15.0,39.0,32.21,21.97
2016,12,2,16,15,0.0,31.0,3.75,14.5,31.0,25.57,16.25
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,18.94,10.47
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,13.16,5.36
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.39,0.0
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,3.84,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.41,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.82,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.64,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.11,0.0
2016,12,3,9,15,0.0,11.0,3.75,8.0,11.0,9.05,2.31
2016,12,3,9,30,0.0,17.0,3.8,8.0,17.0,14.01,6.65
2016,12,3,9,45,0.0,17.0,3.85,8.5,17.0,14.02,6.61
2016,12,3,10,0,0.0,17.0,3.9,9.0,17.0,14.03,6.57
2016,12,3,10,15,0.0,25.5,4.05,9.0,25.5,21.07,12.66
2016,12,3,10,30,0.0,34.0,4.2,9.0,34.0,28.12,18.73
2016,12,3,10,45,4.5,113.0,4.35,9.0,115.5,97.19,77.99
2016,12,3,11,0,9.0,192.0,4.5,9.0,197.0,170.43,139.74
2016,12,3,11,15,6.0,185.0,4.6,9.0,188.5,162.95,133.18
2016,12,3,11,30,3.0,178.0,4.7,9.0,180.0,155.09,126.42
2016,12,3,11,45,1.5,111.5,4.85,9.0,112.5,94.65,75.36
2016,12,3,12,0,0.0,45.0,5.0,9.0,45.0,37.31,26.43
2016,12,3,12,15,0.0,29.5,4.9,9.0,29.5,24.43,15.38
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,11.58,4.32
2016,12,3,12,45,0.0,84.0,4.75,9.0,84.0,69.85,54.28
2016,12,3,13,0,0.0,154.0,4.7,9.0,154.0,133.16,107.93
2016,12,3,13,15,1.5,165.5,4.45,9.0,166.5,146.17,118.94
2016,12,3,13,30,3.0,177.0,4.2,9.0,179.0,159.85,130.56
2016,12,3,13,45,1.5,165.0,3.95,9.5,166.0,147.53,120.03
2016,12,3,14,0,0.0,153.0,3.7,10.0,153.0,135.16,109.53
2016,12,3,14,15,0.0,114.5,3.75,10.0,114.5,98.08,78.42
2016,12,3,14,30,0.0,76.0,3.8,10.0,76.0,63.08,48.73
2016,12,3,14,45,0.0,75.0,3.9,10.0,75.0,62.23,48.14
2016,12,3,15,0,0.0,74.0,4.0,10.0,74.0,61.39,47.54
2016,12,3,15,15,0.0,66.5,3.75,9.5,66.5,55.12,42.32
2016,12,3,15,30,0.0,59.0,3.5,9.0,59.0,48.85,37.06
2016,12,3,15,45,0.0,51.0,3.25,9.0,51.0,42.19,31.3
2016,12,3,16,0,0.0,43.0,3.0,9.0,43.0,35.53,25.48
2016,12,3,16,15,0.0,34.5,2.7,9.0,34.5,28.47,19.23
2016,12,3,16,30,0.0,26.0,2.4,9.0,26.0,21.43,12.93
2016,12,3,16,45,0.0,18.0,2.15,9.0,18.0,14.81,6.96
2016,12,3,17,0,0.0,10.0,1.9,9.0,10.0,8.21,0.74
2016,12,3,17,15,0.0,5.0,1.85,9.0,5.0,4.27,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.71,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.28,0.0
2016,12,4,7,45,0.0,11.5,3.5,8.5,11.5,9.45,2.08
2016,12,4,8,0,0.0,19.0,3.6,9.0,19.0,15.64,8.24
2016,12,4,8,15,0.0,28.5,3.75,9.0,28.5,23.5,15.61
2016,12,4,8,30,0.0,38.0,3.9,9.0,38.0,31.38,21.76
2016,12,4,8,45,0.0,47.5,4.1,9.0,47.5,39.28,28.74
2016,12,4,9,0,0.0,57.0,4.3,9.0,57.0,47.19,35.65
2016,12,4,9,15,0.0,62.0,4.55,9.0,62.0,51.36,39.23
2016,12,4,9,30,0.0,67.0,4.8,9.0,67.0,55.53,42.77
2016,12,4,9,45,0.0,58.0,5.1,9.5,58.0,48.03,36.09
2016,12,4,10,0,0.0,49.0,5.4,10.0,49.0,40.55,29.47
2016,12,4,10,15,0.0,29.5,5.25,10.0,29.5,24.38,15.44
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.25,1.48
2016,12,4,10,45,0.0,81.5,4.95,10.5,81.5,67.7,52.43
2016,12,4,11,0,0.0,153.0,4.8,11.0,153.0,129.76,104.61
2016,12,4,11,15,0.0,110.5,4.6,11.0,110.5,92.53,73.11
2016,12,4,11,30,0.0,68.0,4.4,11.0,68.0,56.46,42.54
2016,12,4,11,45,15.5,155.5,4.2,11.0,165.5,144.53,117.13
2016,12,4,12,0,31.0,243.0,4.0,11.0,263.0,255.12,208.5
2016,12,4,12,15,35.5,248.5,4.15,11.0,270.5,267.98,218.97
2016,12,4,12,30,40.0,254.0,4.3,11.0,278.0,281.38,230.15
2016,12,4,12,45,20.0,200.5,4.45,11.0,212.5,195.03,158.98
2016,12,4,13,0,0.0,147.0,4.6,11.0,147.0,126.59,101.5
2016,12,4,13,15,0.0,128.0,4.8,11.0,128.0,109.2,87.08
2016,12,4,13,30,0.0,109.0,5.0,11.0,109.0,91.94,72.64
2016,12,4,13,45,6.5,150.5,5.2,11.0,154.0,137.92,111.81
2016,12,4,14,0,13.0,192.0,5.4,11.0,199.0,188.21,154.34
2016,12,4,14,15,6.5,120.0,5.3,11.0,123.5,109.68,88.3
2016,12,4,14,30,0.0,48.0,5.2,11.0,48.0,39.73,28.56
2016,12,4,14,45,0.0,41.0,5.15,11.0,41.0,33.9,23.63
2016,12,4,15,0,0.0,34.0,5.1,11.0,34.0,28.08,18.67
2016,12,4,15,15,0.0,30.5,4.85,11.0,30.5,25.17,16.2
2016,12,4,15,30,0.0,27.0,4.6,11.0,27.0,22.27,13.72
2016,12,4,15,45,0.0,23.0,4.35,11.0,23.0,18.95,10.86
2016,12,4,16,0,0.0,19.0,4.1,11.0,19.0,15.64,7.97
2016,12,4,16,15,0.0,15.0,3.85,10.5,15.0,12.33,5.07
2016,12,4,16,30,0.0,11.0,3.6,10.0,11.0,9.03,2.15
2016,12,4,16,45,0.0,7.5,3.4,10.0,7.5,6.15,0.0
2016,12,4,17,0,0.0,4.0,3.2,10.0,4.0,3.28,0.0
2016,12,4,17,15,0.0,2.0,3.15,9.5,2.0,1.71,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.85,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,5.5,2.7,7.5,5.5,4.51,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,7.39,0.92
2016,12,5,8,15,0.0,13.0,2.65,8.0,13.0,10.68,4.05
2016,12,5,8,30,0.0,17.0,2.5,8.0,17.0,13.98,6.63
2016,12,5,8,45,0.0,21.5,2.35,8.5,21.5,17.7,9.92
2016,12,5,9,0,0.0,26.0,2.2,9.0,26.0,21.43,13.18
2016,12,5,9,15,0.0,38.5,2.0,9.0,38.5,31.8,22.23
2016,12,5,9,30,0.0,51.0,1.8,9.0,51.0,42.19,31.24
2016,12,5,9,45,0.0,65.0,1.65,9.0,65.0,53.87,41.27
2016,12,5,10,0,0.0,79.0,1.5,9.0,79.0,65.57,51.24
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,41.4,30.3
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,17.35,9.43
2016,12,5,10,45,1.5,98.0,1.35,9.5,99.0,82.55,65.36
2016,12,5,11,0,3.0,175.0,1.3,10.0,177.0,151.34,122.69
2016,12,5,11,15,1.5,133.5,1.35,10.0,134.5,113.71,91.0
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,76.54,59.71
2016,12,5,11,45,10.0,159.0,1.5,10.0,165.5,143.56,116.21
2016,12,5,12,0,20.0,226.0,1.6,10.0,239.0,215.34,175.34
2016,12,5,12,15,10.0,181.5,1.7,10.0,188.0,165.93,134.35
2016,12,5,12,30,0.0,137.0,1.8,10.0,137.0,116.72,93.29
2016,12,5,12,45,0.0,127.5,1.9,10.5,127.5,108.27,86.19
2016,12,5,13,0,0.0,118.0,2.0,11.0,118.0,99.81,79.01
2016,12,5,13,15,0.0,91.0,2.1,11.0,91.0,75.69,58.8
2016,12,5,13,30,0.0,64.0,2.2,11.0,64.0,53.11,39.76
2016,12,5,13,45,0.0,99.5,2.35,11.0,99.5,83.44,65.56
2016,12,5,14,0,0.0,135.0,2.5,11.0,135.0,117.35,94.2
2016,12,5,14,15,7.5,156.5,2.55,11.0,160.0,147.4,119.87
2016,12,5,14,30,15.0,178.0,2.6,11.0,185.0,180.04,147.62
2016,12,5,14,45,7.5,111.5,2.7,11.0,115.0,103.94,83.71
2016,12,5,15,0,0.0,45.0,2.8,11.0,45.0,37.21,26.55
2016,12,5,15,15,0.0,40.5,2.75,11.0,40.5,33.47,23.41
2016,12,5,15,30,0.0,36.0,2.7,11.0,36.0,29.72,20.21
2016,12,5,15,45,298.0,53.5,2.7,11.0,134.0,374.79,321.56
2016,12,5,16,0,596.0,71.0,2.7,11.0,232.0,656.26,545.59
2016,12,5,16,15,532.5,63.0,2.35,10.5,186.0,576.52,479.01
2016,12,5,16,30,469.0,55.0,2.0,10.0,140.0,498.14,413.5
2016,12,5,16,45,381.0,43.0,1.7,10.0,98.0,398.76,327.35
2016,12,5,17,0,293.0,31.0,1.4,10.0,56.0,305.38,230.32
2016,12,5,17,15,146.5,15.5,1.35,9.5,28.0,116.59,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,6.0,23.0,13.66,0.0
2016,12,6,7,45,358.0,26.0,4.5,6.5,64.0,21.55,11.57
2016,12,6,8,0,509.0,36.0,4.7,7.0,105.0,29.72,20.8
2016,12,6,8,15,587.5,42.5,5.05,7.5,152.5,37.73,28.54
2016,12,6,8,30,666.0,49.0,5.4,8.0,200.0,83.93,45.31
2016,12,6,8,45,718.5,53.0,5.75,8.5,248.0,137.33,81.37
2016,12,6,9,0,771.0,57.0,6.1,9.0,296.0,196.88,130.81
2016,12,6,9,15,801.5,60.0,6.1,9.5,340.5,255.96,184.78
2016,12,6,9,30,832.0,63.0,6.1,10.0,385.0,317.94,242.44
2016,12,6,9,45,853.5,65.5,6.2,10.5,424.5,378.77,299.15
2016,12,6,10,0,875.0,68.0,6.3,11.0,464.0,440.32,355.34
2016,12,6,10,15,485.0,148.0,6.2,11.0,370.0,378.88,311.65
2016,12,6,10,30,95.0,228.0,6.1,11.0,276.0,253.83,209.14
2016,12,6,10,45,62.5,224.0,6.05,11.5,256.5,238.06,195.68
2016,12,6,11,0,30.0,220.0,6.0,12.0,237.0,218.67,178.73
2016,12,6,11,15,21.5,214.0,5.9,12.0,226.5,200.18,163.15
2016,12,6,11,30,13.0,208.0,5.8,12.0,216.0,190.12,154.51
2016,12,6,11,45,22.0,224.5,5.7,12.5,238.0,213.8,173.93
2016,12,6,12,0,31.0,241.0,5.6,13.0,260.0,253.09,205.94
2016,12,6,12,15,15.5,189.5,5.5,13.0,199.0,178.07,143.9
2016,12,6,12,30,0.0,138.0,5.4,13.0,138.0,117.65,93.33
2016,12,6,12,45,0.0,145.5,5.35,13.5,145.5,124.85,99.2
2016,12,6,13,0,0.0,153.0,5.3,14.0,153.0,132.29,105.21
2016,12,6,13,15,0.0,157.5,5.2,14.0,157.5,137.14,109.3
2016,12,6,13,30,0.0,162.0,5.1,14.0,162.0,142.25,113.63
2016,12,6,13,45,0.0,123.0,5.05,14.0,123.0,105.25,83.01
2016,12,6,14,0,0.0,84.0,5.0,14.0,84.0,69.79,53.43
2016,12,6,14,15,0.0,70.0,4.9,14.0,70.0,58.08,43.66
2016,12,6,14,30,0.0,56.0,4.8,14.0,56.0,46.39,33.86
2016,12,6,14,45,0.0,64.5,4.75,14.0,64.5,53.46,39.96
2016,12,6,15,0,0.0,73.0,4.7,14.0,73.0,60.55,46.08
2016,12,6,15,15,0.0,65.5,4.55,13.5,65.5,54.28,40.93
2016,12,6,15,30,0.0,58.0,4.4,13.0,58.0,48.02,35.73
2016,12,6,15,45,278.0,69.5,4.3,12.5,144.5,368.8,316.06
2016,12,6,16,0,556.0,81.0,4.2,12.0,231.0,632.65,530.07
2016,12,6,16,15,490.5,71.5,3.85,11.5,185.5,550.02,461.18
2016,12,6,16,30,425.0,62.0,3.5,11.0,140.0,468.56,392.56
2016,12,6,16,45,314.0,49.0,3.2,10.5,96.5,354.19,293.62
2016,12,6,17,0,203.0,36.0,2.9,10.0,53.0,248.38,188.43
2016,12,6,17,15,101.5,18.0,2.8,9.5,26.5,87.05,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,12.8,0.0
2016,12,7,7,45,277.0,28.0,1.65,4.0,57.0,23.21,12.76
2016,12,7,8,0,408.0,41.0,1.9,5.0,94.0,33.76,24.59
2016,12,7,8,15,488.0,49.5,1.85,5.5,139.5,40.06,30.92
2016,12,7,8,30,568.0,58.0,1.8,6.0,185.0,81.7,47.31
2016,12,7,8,45,615.5,65.0,1.75,6.5,230.5,131.54,81.42
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,187.04,127.11
2016,12,7,9,15,697.0,76.5,1.65,7.5,319.0,242.47,176.5
2016,12,7,9,30,731.0,81.0,1.6,8.0,362.0,301.36,229.62
2016,12,7,9,45,752.0,85.0,1.6,9.0,400.0,358.32,280.48
2016,12,7,10,0,773.0,89.0,1.6,10.0,438.0,417.4,331.55
2016,12,7,10,15,790.0,91.5,1.55,10.5,470.5,473.13,378.76
2016,12,7,10,30,807.0,94.0,1.5,11.0,503.0,529.21,424.55
2016,12,7,10,45,409.0,143.5,1.5,11.5,351.0,388.26,315.46
2016,12,7,11,0,11.0,193.0,1.5,12.0,199.0,172.68,138.65
2016,12,7,11,15,51.0,229.5,1.5,12.0,259.0,245.21,198.96
2016,12,7,11,30,91.0,266.0,1.5,12.0,319.0,315.08,255.18
2016,12,7,11,45,66.5,258.5,1.5,12.5,297.5,294.85,237.81
2016,12,7,12,0,42.0,251.0,1.5,13.0,276.0,272.36,218.98
2016,12,7,12,15,41.0,252.5,1.5,13.0,277.0,276.92,222.7
2016,12,7,12,30,40.0,254.0,1.5,13.0,278.0,281.49,226.33
2016,12,7,12,45,73.0,266.0,1.55,13.5,309.5,327.97,263.82
2016,12,7,13,0,106.0,278.0,1.6,14.0,341.0,376.91,302.55
2016,12,7,13,15,107.5,270.5,1.55,14.0,333.0,375.42,301.42
2016,12,7,13,30,109.0,263.0,1.5,14.0,325.0,373.71,300.47
2016,12,7,13,45,76.0,242.5,1.5,14.5,285.0,322.83,259.67
2016,12,7,14,0,43.0,222.0,1.5,15.0,245.0,270.79,217.66
2016,12,7,14,15,76.0,218.5,1.35,15.0,256.5,303.02,244.95
2016,12,7,14,30,109.0,215.0,1.2,15.0,268.0,335.86,272.04
2016,12,7,14,45,103.0,200.5,1.05,15.0,247.5,316.64,256.83
2016,12,7,15,0,97.0,186.0,0.9,15.0,227.0,297.29,241.73
2016,12,7,15,15,373.5,137.0,0.75,14.5,271.5,554.53,448.35
2016,12,7,15,30,650.0,88.0,0.6,14.0,316.0,751.44,590.29
2016,12,7,15,45,608.0,81.5,0.45,14.0,272.0,693.63,544.62
2016,12,7,16,0,566.0,75.0,0.3,14.0,228.0,634.98,500.89
2016,12,7,16,15,502.0,66.5,0.45,13.0,183.0,554.93,444.92
2016,12,7,16,30,438.0,58.0,0.6,12.0,138.0,476.15,385.81
2016,12,7,16,45,338.0,45.5,0.8,11.5,96.0,367.63,298.1
2016,12,7,17,0,238.0,33.0,1.0,11.0,54.0,268.87,202.0
2016,12,7,17,15,119.0,16.5,1.2,10.5,27.0,98.23,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.5,20.5,16.93,7.52
2016,12,8,8,0,0.0,35.0,7.1,3.0,35.0,28.59,20.03
2016,12,8,8,15,0.0,53.0,7.2,3.0,53.0,42.56,33.43
2016,12,8,8,30,0.0,71.0,7.3,3.0,71.0,57.11,45.04
2016,12,8,8,45,1.0,89.5,7.45,3.0,90.0,72.56,58.91
2016,12,8,9,0,2.0,108.0,7.6,3.0,109.0,88.43,72.99
2016,12,8,9,15,1.0,99.0,7.6,3.0,99.5,81.94,67.24
2016,12,8,9,30,0.0,90.0,7.6,3.0,90.0,74.63,60.7
2016,12,8,9,45,0.0,100.5,7.6,3.5,100.5,83.55,68.31
2016,12,8,10,0,0.0,111.0,7.6,4.0,111.0,92.57,75.92
2016,12,8,10,15,0.0,112.0,7.55,4.0,112.0,93.56,76.61
2016,12,8,10,30,0.0,113.0,7.5,4.0,113.0,94.52,77.29
2016,12,8,10,45,2.0,145.5,7.45,4.0,146.5,124.09,102.84
2016,12,8,11,0,4.0,178.0,7.4,4.0,180.0,154.73,129.14
2016,12,8,11,15,41.5,219.5,7.3,4.0,243.0,228.91,193.36
2016,12,8,11,30,79.0,261.0,7.2,4.0,306.0,301.29,255.43
2016,12,8,11,45,53.0,248.5,7.1,4.0,279.0,274.22,231.79
2016,12,8,12,0,27.0,236.0,7.0,4.0,252.0,230.67,194.11
2016,12,8,12,15,21.5,228.0,6.9,4.0,241.0,220.26,185.12
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,209.39,175.71
2016,12,8,12,45,20.5,225.5,6.75,4.0,238.0,220.45,185.37
2016,12,8,13,0,25.0,231.0,6.7,4.0,246.0,232.05,195.5
2016,12,8,13,15,34.0,234.0,6.6,4.0,254.0,264.59,223.58
2016,12,8,13,30,43.0,237.0,6.5,4.0,262.0,280.35,237.47
2016,12,8,13,45,86.5,240.0,6.45,4.0,287.0,329.73,281.25
2016,12,8,14,0,130.0,243.0,6.4,4.0,312.0,400.74,342.71
2016,12,8,14,15,88.5,221.5,6.35,4.0,267.5,318.91,273.04
2016,12,8,14,30,47.0,200.0,6.3,4.0,223.0,256.47,218.94
2016,12,8,14,45,72.5,191.0,6.25,4.0,223.0,274.53,236.1
2016,12,8,15,0,98.0,182.0,6.2,4.0,223.0,292.61,253.15
2016,12,8,15,15,92.0,165.0,6.0,3.5,201.0,269.46,233.99
2016,12,8,15,30,86.0,148.0,5.8,3.0,179.0,246.24,214.53
2016,12,8,15,45,81.0,128.5,5.65,3.0,154.5,220.07,191.88
2016,12,8,16,0,76.0,109.0,5.5,3.0,130.0,193.66,168.61
2016,12,8,16,15,65.0,89.0,5.15,2.5,104.5,161.02,139.36
2016,12,8,16,30,54.0,69.0,4.8,2.0,79.0,128.2,109.35
2016,12,8,16,45,35.0,49.5,4.45,2.0,55.5,89.46,73.22
2016,12,8,17,0,16.0,30.0,4.1,2.0,32.0,49.46,34.5
2016,12,8,17,15,8.0,15.0,3.85,1.5,16.0,21.25,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,90.0,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,180.0,13.0,2.6,-1.0,19.0,11.1,0.0
2016,12,9,7,45,331.5,24.5,2.85,-0.5,58.0,20.31,9.96
2016,12,9,8,0,483.0,36.0,3.1,0.0,97.0,29.78,21.38
2016,12,9,8,15,564.5,43.0,3.2,0.0,144.5,35.09,26.94
2016,12,9,8,30,646.0,50.0,3.3,0.0,192.0,80.13,45.26
2016,12,9,8,45,697.5,55.0,3.45,0.5,239.5,132.74,80.84
2016,12,9,9,0,749.0,60.0,3.6,1.0,287.0,191.43,130.14
2016,12,9,9,15,781.5,63.5,3.45,1.5,332.0,250.0,184.22
2016,12,9,9,30,814.0,67.0,3.3,2.0,377.0,311.76,242.25
2016,12,9,9,45,837.5,69.5,3.2,2.5,416.5,372.24,299.0
2016,12,9,10,0,861.0,72.0,3.1,3.0,456.0,434.23,355.65
2016,12,9,10,15,545.0,148.0,2.95,3.5,397.5,404.13,336.61
2016,12,9,10,30,229.0,224.0,2.8,4.0,339.0,327.15,274.31
2016,12,9,10,45,229.0,236.0,2.65,4.5,356.0,353.49,296.4
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,379.66,317.42
2016,12,9,11,15,229.0,257.0,2.3,5.0,385.5,402.62,335.93
2016,12,9,11,30,229.0,266.0,2.1,5.0,398.0,425.28,353.84
2016,12,9,11,45,229.0,271.0,1.95,5.5,405.0,443.41,367.37
